Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,520.16,427.34
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,578.67,471.19
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,636.67,512.83
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,663.11,530.04
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,687.42,545.66
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,781.29,611.82
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,864.07,667.69
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,867.54,668.49
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,867.65,667.9
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,833.13,643.31
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,796.11,617.17
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,797.98,618.59
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,795.24,616.5
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,782.03,607.03
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,764.37,594.56
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,763.14,594.06
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,749.94,584.98
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,694.82,544.32
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,639.11,501.38
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,579.34,454.35
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,516.53,404.03
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,462.85,359.21
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,407.9,311.95
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,346.31,258.72
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,286.9,206.47
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,230.93,156.11
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,174.71,107.16
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,119.46,66.29
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,69.2,40.24
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,41.19,30.83
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,36.57,26.54
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,30.39,20.64
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,24.26,13.31
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,14.16,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,5.51,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,114.25,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,281.14,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,366.41,282.21
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,430.47,351.89
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,577.04,471.65
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,722.17,583.26
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,721.26,582.51
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,708.08,572.4
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,718.19,578.82
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,724.34,581.58
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,831.04,657.28
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,927.3,722.07
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,921.09,714.78
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,911.12,706.06
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,868.75,674.84
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,815.31,635.98
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,793.07,619.18
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,759.62,594.18
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,732.15,572.8
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,703.07,549.98
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,718.43,561.32
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,720.87,562.95
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,703.64,549.87
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,681.23,532.86
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,643.91,504.79
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,603.73,473.93
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,575.5,451.26
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,538.51,420.56
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,474.47,367.8
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,410.64,314.26
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,359.74,268.62
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,305.14,218.52
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,239.25,161.76
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,179.65,112.43
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,120.22,68.62
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,70.44,42.37
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,45.43,34.56
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,38.76,28.48
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,31.91,22.02
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,25.03,14.35
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,15.31,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,5.51,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,112.4,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,278.42,2.5
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,429.94,330.62
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,554.35,443.77
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,642.02,515.25
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,730.4,582.92
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,792.09,627.19
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,852.41,668.28
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,894.86,696.26
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,934.69,721.7
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,949.85,728.96
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,973.1,741.8
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,985.89,747.43
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,994.97,750.72
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,995.7,748.48
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,992.5,743.9
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,980.35,734.21
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,964.34,722.24
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,942.07,706.32
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,916.15,688.14
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,883.51,665.95
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,847.64,641.6
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,806.91,613.85
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,763.46,584.08
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,714.5,549.81
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,663.47,511.9
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,608.04,469.31
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,551.39,424.48
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,492.35,376.42
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,433.02,326.56
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,370.93,273.31
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,308.77,218.85
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,245.33,163.37
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,184.32,111.8
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,124.94,67.94
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,69.83,39.29
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,44.11,33.18
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,39.49,28.93
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,30.71,20.86
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,25.19,14.65
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,16.22,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,7.08,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,12.35,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,28.46,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,54.99,38.91
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,75.02,57.69
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,115.01,92.78
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,155.0,127.27
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,163.85,134.71
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,173.71,142.73
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,203.44,166.96
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,232.8,190.38
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,248.67,202.24
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,264.06,213.62
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,298.84,241.23
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,356.03,285.52
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,459.48,366.93
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,583.03,459.79
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,691.09,539.62
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,779.6,603.22
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,804.33,619.15
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,821.78,630.62
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,812.13,623.58
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,792.92,610.24
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,784.71,604.42
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,761.88,588.32
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,714.07,553.35
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,664.12,515.36
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,610.0,473.13
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,554.51,428.69
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,495.03,380.21
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,435.97,330.45
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,373.65,276.7
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,311.98,222.32
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,248.49,166.69
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,187.44,114.96
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,127.34,70.28
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,71.38,40.84
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,45.38,34.5
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,40.37,29.91
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,31.54,21.77
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,26.02,15.73
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,17.05,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,7.87,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,110.16,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,278.14,83.41
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,421.2,329.51
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,553.17,444.83
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,637.87,514.09
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,716.34,575.09
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,777.45,620.4
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,837.16,662.74
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,882.64,694.35
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,925.59,723.44
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,955.02,742.05
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,969.17,749.96
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,985.24,758.47
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,985.52,756.19
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,902.75,696.94
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,807.45,628.73
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,732.64,573.12
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,666.37,521.64
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,669.81,523.71
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,670.06,522.95
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,630.58,492.23
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,573.93,449.36
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,620.18,484.61
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,645.9,503.5
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,660.42,514.2
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,652.82,507.94
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,599.77,465.75
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,545.13,421.53
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,484.92,372.03
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,425.72,321.92
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,367.61,271.02
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,308.64,218.33
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,245.18,162.84
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,184.05,111.18
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,124.35,67.17
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,68.87,38.49
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,43.74,32.84
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,39.51,28.98
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,33.38,23.24
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,25.17,15.12
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,17.02,0.0
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,8.65,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,172.87,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,370.38,151.87
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,504.39,399.04
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,628.68,510.07
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,711.41,578.78
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,794.78,643.88
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,852.93,687.13
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,898.76,719.45
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,938.53,745.45
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,975.73,768.72
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,1001.86,784.03
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,1024.48,796.73
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,1036.75,802.51
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,1045.01,805.68
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,1043.79,802.51
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,1038.43,796.77
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,1023.44,784.57
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,1004.44,769.9
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,981.03,752.89
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,953.75,733.33
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,919.29,708.95
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,881.44,682.22
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,837.26,650.94
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,790.36,617.58
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,739.53,580.44
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,686.52,539.13
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,629.35,493.78
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,570.74,446.04
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,509.55,394.86
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,447.85,341.76
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,382.86,284.79
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,318.66,227.42
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,254.27,170.09
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,191.87,116.58
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,127.04,68.1
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,68.86,38.04
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,43.02,32.55
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,39.08,28.95
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,33.7,23.87
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,28.52,18.34
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,17.5,0.39
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,8.65,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,140.84,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,326.72,160.28
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,456.33,360.19
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,578.44,464.61
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,652.64,525.2
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,738.26,590.8
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,798.39,634.27
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,857.11,674.85
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,900.01,702.15
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,940.28,726.84
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,967.28,741.4
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,978.84,745.41
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,991.73,750.37
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,1000.87,752.82
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,1001.46,749.19
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,998.11,743.2
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,986.87,732.68
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,971.72,719.88
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,949.3,701.77
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,923.19,681.49
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,889.96,657.8
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,853.55,632.21
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,811.26,602.78
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,766.43,571.69
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,717.52,539.01
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,666.53,502.82
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,611.65,462.6
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,555.52,419.96
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,496.02,373.1
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,436.97,324.87
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,374.06,272.26
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,312.08,219.08
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,248.7,164.65
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,187.79,113.97
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,128.05,70.54
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,72.73,42.19
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,48.14,36.73
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,40.21,29.69
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,34.63,24.49
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,29.22,18.92
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,19.94,3.5
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,10.23,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,144.67,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,335.87,186.0
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,464.51,364.67
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,587.33,466.46
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,661.46,524.52
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,747.34,587.44
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,808.41,628.48
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,868.08,666.41
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,912.48,693.87
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,954.21,718.88
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,971.61,727.43
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,997.21,741.54
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,1009.64,747.05
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,1018.23,750.36
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,1018.2,749.45
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,1014.15,746.16
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,1002.63,737.74
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,987.12,726.98
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,964.73,711.91
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,938.55,694.49
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,905.79,673.44
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,869.59,650.04
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,828.16,623.49
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,783.78,594.54
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,733.7,560.35
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,681.4,522.07
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,625.37,479.72
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,567.89,434.82
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,507.08,385.74
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,445.76,334.59
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,381.95,279.97
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,318.77,224.65
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,254.87,168.8
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,190.38,114.53
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,128.01,68.69
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,69.55,38.78
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,44.63,33.72
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,40.77,30.23
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,34.59,24.51
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,28.52,18.47
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,18.79,4.64
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,11.02,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,176.79,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,383.17,229.41
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,505.44,392.98
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,623.98,490.21
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,703.59,552.48
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,783.81,611.83
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,841.12,651.51
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,886.03,681.04
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,925.06,705.99
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,961.47,728.52
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,986.56,743.11
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,1008.17,755.35
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,1019.99,762.21
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,1027.87,766.6
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,1027.01,765.48
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,1022.08,761.81
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,1009.48,753.18
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,992.86,742.06
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,962.77,722.17
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,929.4,700.12
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,896.06,677.82
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,859.47,653.19
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,796.32,609.78
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,740.65,570.95
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,697.43,539.04
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,651.27,504.05
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,608.69,470.57
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,559.41,430.92
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,486.03,371.92
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,415.11,313.93
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,349.52,258.78
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,288.12,206.18
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,229.77,156.56
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,176.35,112.83
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,123.53,72.86
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,71.59,43.69
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,51.32,39.53
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,48.21,36.73
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,38.05,27.55
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,30.24,20.05
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,20.1,6.74
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,10.23,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,120.22,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,300.42,197.51
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,462.68,371.39
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,617.85,498.78
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,698.22,563.28
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,779.14,625.12
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,836.15,666.7
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,891.62,705.56
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,920.91,725.17
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,958.43,750.16
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,975.64,760.8
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,976.96,760.3
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,932.33,727.97
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,876.8,687.9
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,749.4,594.02
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,609.7,485.5
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,634.1,504.75
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,677.12,536.41
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,687.2,544.17
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,693.31,549.13
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,639.18,507.26
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,569.9,454.03
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,611.88,487.87
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,627.03,500.63
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,635.24,507.31
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,622.18,497.2
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,575.86,459.87
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,527.02,419.45
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,447.66,353.92
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,376.86,294.95
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,321.35,246.73
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,271.75,202.48
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,235.32,164.72
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,184.84,115.87
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,128.73,71.43
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,69.34,38.94
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,43.9,33.52
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,39.52,29.55
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,35.18,25.42
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,31.19,21.23
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,20.4,8.13
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,11.8,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,203.46,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,412.43,286.14
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,532.37,430.28
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,651.69,531.37
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,728.16,593.29
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,804.55,651.7
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,792.48,642.38
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,783.71,635.04
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,660.97,541.66
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,515.97,426.59
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,439.62,362.9
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,336.57,276.61
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,310.31,254.67
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,306.45,250.28
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,288.84,235.61
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,272.3,221.86
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,215.85,174.88
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,148.19,118.3
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,179.95,144.9
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,211.17,170.72
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,286.9,233.25
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,341.69,277.95
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,413.5,336.87
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,475.34,386.68
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,364.42,297.44
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,265.82,216.75
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,211.63,172.56
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,161.01,130.58
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,189.83,154.26
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,206.52,167.32
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,218.55,174.33
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,215.71,166.63
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,217.48,157.28
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,192.01,124.1
2018,2,11,15,45,719.0,72.0,5.05,11.8,318.0,129.23,75.64
2018,2,11,16,0,683.0,68.0,4.9,11.4,274.0,74.05,46.09
