Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,741.45,541.14
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,698.6,509.99
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,653.44,476.44
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,605.88,440.67
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,556.26,402.24
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,503.51,360.2
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,449.3,315.8
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,393.51,269.16
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,336.82,221.17
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,278.55,172.52
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,220.15,126.44
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,161.28,86.92
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,103.04,62.54
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,83.94,63.63
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,82.26,62.65
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,79.42,60.65
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,76.41,58.49
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,66.78,50.77
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,64.79,49.4
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,61.87,47.29
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,58.94,45.1
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,54.63,41.63
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,46.44,34.68
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,41.8,30.64
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,37.27,26.49
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,30.17,19.83
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,23.2,10.88
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,12.98,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,3.93,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,47.3,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,128.61,76.41
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,207.74,157.35
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,275.0,218.18
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,350.27,283.99
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,414.68,339.27
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,480.68,393.69
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,540.38,440.94
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,601.16,487.09
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,654.9,526.01
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,708.04,561.86
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,745.99,585.5
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,789.19,612.41
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,825.83,634.26
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,859.87,653.98
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,888.01,669.39
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,912.93,682.5
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,930.19,690.82
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,943.68,696.71
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,950.58,698.77
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,953.51,698.38
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,952.33,695.72
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,947.2,690.64
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,936.76,682.23
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,922.43,671.43
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,903.0,657.79
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,879.89,641.8
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,852.02,623.0
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,820.84,601.93
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,784.01,576.49
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,744.48,547.97
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,701.56,516.46
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,656.45,482.58
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,608.69,446.28
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,558.99,407.44
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,506.63,365.5
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,452.93,321.25
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,396.79,274.3
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,339.89,226.05
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,282.4,177.78
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,224.94,132.11
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,166.69,92.52
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,109.15,67.79
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,89.49,68.85
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,79.09,60.72
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,77.06,59.41
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,74.9,57.98
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,72.49,56.31
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,70.01,54.55
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,66.57,51.98
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,58.25,45.12
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,54.03,41.68
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,49.8,38.09
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,44.57,33.45
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,39.4,28.67
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,31.64,21.33
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,23.94,11.79
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,13.38,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,3.93,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,38.62,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,115.23,68.49
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,188.64,143.68
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,255.02,203.84
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,329.46,269.62
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,394.38,326.27
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,463.38,384.37
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,523.4,433.41
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,584.86,481.9
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,636.43,520.71
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,690.34,559.38
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,737.43,591.29
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,783.02,621.42
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,820.83,645.07
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,846.82,659.92
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,875.46,676.68
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,901.06,691.1
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,921.09,702.02
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,937.63,710.57
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,947.64,714.25
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,953.89,715.52
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,953.21,713.67
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,948.58,709.32
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,937.76,700.6
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,923.06,689.43
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,903.71,676.29
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,880.66,660.63
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,852.44,641.14
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,820.93,619.34
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,784.52,593.54
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,745.37,564.53
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,702.69,532.54
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,657.72,498.05
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,609.85,460.45
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,560.04,420.23
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,507.32,376.79
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,453.31,331.0
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,397.06,282.34
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,340.05,232.41
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,282.57,182.61
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,225.05,135.51
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,166.61,94.64
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,108.89,68.95
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,88.18,69.46
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,86.04,68.06
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,75.24,59.16
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,73.02,57.56
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,70.56,55.72
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,68.02,53.79
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,64.87,51.33
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,61.68,48.79
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,52.71,41.05
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,48.4,37.29
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,43.72,33.05
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,39.22,28.77
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,31.53,21.45
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,23.89,12.07
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,13.38,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,3.93,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,35.72,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,110.58,65.25
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,183.09,139.07
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,224.72,179.29
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,268.5,219.8
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,268.28,222.34
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,251.75,209.64
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,323.37,269.34
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,383.91,318.62
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,498.28,411.05
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,632.9,515.5
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,698.19,562.93
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,769.1,612.54
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,806.05,636.62
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,831.18,652.06
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,859.14,669.63
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,884.1,684.96
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,902.44,695.49
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,917.22,703.6
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,925.58,707.33
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,930.15,708.57
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,930.32,707.73
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,926.68,704.4
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,916.97,696.88
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,903.49,686.88
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,884.58,673.73
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,862.11,658.14
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,835.0,639.29
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,804.68,618.11
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,770.31,593.19
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,733.21,565.32
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,691.54,533.42
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,647.66,499.01
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,600.87,461.43
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,552.14,421.26
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,500.84,377.99
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,448.06,332.32
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,393.14,283.97
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,337.42,234.37
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,280.8,184.57
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,224.01,137.31
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,166.77,96.63
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,110.35,70.98
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,88.84,70.96
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,77.53,61.64
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,75.51,60.17
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,73.36,58.58
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,72.41,58.04
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,71.57,57.58
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,64.7,51.8
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,63.45,50.91
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,57.57,45.83
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,51.5,40.45
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,46.02,35.45
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,40.6,30.3
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,32.96,22.93
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,23.5,12.11
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,14.16,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,3.93,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,32.63,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,106.26,62.35
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,175.66,133.1
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,243.12,193.32
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,318.68,259.21
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,383.63,315.05
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,452.84,372.41
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,512.27,420.05
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,573.33,467.25
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,624.88,505.43
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,679.08,544.01
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,726.03,574.82
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,771.55,603.87
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,809.54,627.28
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,835.57,642.01
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,863.91,658.29
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,889.28,672.35
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,908.38,682.66
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,924.0,690.7
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,933.22,694.54
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,938.68,696.04
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,938.49,694.74
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,934.43,691.02
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,925.16,684.09
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,912.05,674.7
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,893.01,662.01
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,870.36,646.87
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,843.03,628.49
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,812.46,607.79
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,776.98,583.22
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,738.78,555.61
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,697.06,524.71
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,653.04,491.23
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,605.54,454.64
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,556.15,415.41
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,504.8,373.53
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,452.1,329.21
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,397.29,282.1
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,341.7,233.64
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,284.55,184.5
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,227.45,137.89
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,170.1,97.58
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,113.49,71.94
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,83.0,65.04
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,81.93,64.63
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,80.66,63.91
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,79.33,63.13
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,77.08,61.56
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,74.77,59.91
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,67.43,53.83
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,65.95,52.8
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,61.82,49.35
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,57.78,45.86
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,51.58,40.23
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,45.32,34.33
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,34.46,24.14
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,26.34,14.37
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,15.74,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,3.93,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,11.82,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,47.03,24.82
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,80.72,59.13
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,59.02,43.9
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,30.56,20.51
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,44.35,32.45
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,59.1,45.07
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,96.2,76.6
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,134.72,108.81
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,206.61,168.68
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,286.51,233.39
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,283.49,229.64
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,294.95,237.54
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,399.39,319.84
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,508.49,402.25
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,497.36,390.93
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,502.96,392.62
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,624.46,483.87
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,749.27,572.77
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,833.96,630.92
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,900.36,673.42
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,915.34,679.97
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,913.27,675.82
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,904.19,667.81
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,891.42,657.58
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,874.15,645.43
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,853.34,631.0
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,827.12,613.0
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,797.74,592.87
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,763.91,568.79
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,727.38,542.28
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,686.87,512.15
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,643.98,479.57
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,598.1,444.12
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,550.29,406.19
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,499.69,365.06
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,447.67,321.66
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,393.41,275.69
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,338.38,228.43
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,282.51,180.91
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,226.57,135.78
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,169.82,96.53
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,113.89,71.29
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,82.8,63.98
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,81.45,63.15
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,79.86,62.1
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,78.19,60.98
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,75.61,59.08
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,72.94,57.09
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,64.63,50.28
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,61.86,48.15
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,57.82,44.83
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,53.78,41.39
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,47.99,36.3
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,42.23,31.03
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,33.84,23.2
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,23.59,12.17
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,14.16,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,19.02,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,20.12,7.41
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,8.34,1.23
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,12.91,5.28
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,17.5,9.3
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,20.18,11.65
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,22.86,13.94
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,35.93,25.0
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,49.06,35.96
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,83.81,64.85
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,120.51,94.74
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,276.13,222.51
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,432.82,344.22
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,622.4,487.92
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,808.41,618.4
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,844.66,639.04
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,867.68,651.94
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,886.14,662.45
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,901.12,670.69
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,909.33,674.49
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,913.82,675.97
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,914.52,675.17
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,911.48,672.02
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,902.48,665.16
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,889.8,655.96
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,867.41,640.59
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,837.72,618.64
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,774.99,571.97
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,717.31,528.6
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,699.5,516.77
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,677.78,501.56
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,637.63,472.05
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,597.56,442.27
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,571.45,423.13
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,540.75,398.91
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,497.74,363.9
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,447.42,321.38
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,393.83,276.14
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,340.39,230.5
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,284.09,182.32
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,225.94,134.87
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,168.95,95.26
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,112.74,69.63
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,80.86,62.2
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,79.75,61.64
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,77.46,60.03
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,75.03,58.3
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,72.7,56.63
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,70.29,54.88
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,66.92,52.3
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,58.6,45.39
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,54.8,42.29
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,51.01,39.07
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,45.5,34.2
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,40.01,29.16
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,32.31,21.95
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.67,13.13
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,13.77,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,3.93,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,21.99,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,33.31,15.57
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,37.69,24.81
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,101.98,79.26
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,168.37,136.61
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,122.16,99.12
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,51.79,38.63
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,68.95,53.24
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,86.56,67.99
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,125.68,100.51
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,158.78,127.46
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,192.24,154.31
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,226.19,181.1
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,300.67,240.56
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,360.94,287.43
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,523.67,412.37
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,651.61,506.25
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,754.23,577.99
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,846.44,639.33
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,891.37,666.29
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,928.1,687.75
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,932.38,688.46
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,932.83,687.05
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,923.45,679.29
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,910.2,669.17
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,890.98,656.08
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,868.11,640.6
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,841.33,622.17
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,811.21,601.48
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,775.93,577.1
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,737.93,549.37
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,695.79,517.89
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,651.53,484.16
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,604.73,448.19
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,555.93,409.63
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,504.38,367.65
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,451.39,323.4
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,396.65,277.04
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,341.07,229.31
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,283.98,180.78
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,226.79,134.6
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,169.11,94.45
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,112.17,68.4
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,88.24,68.28
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,77.7,59.89
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,75.93,58.75
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,74.07,57.52
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,71.31,55.52
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,68.44,53.41
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,65.36,51.12
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,57.49,44.61
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,53.61,41.46
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,49.73,38.18
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,44.53,33.56
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,39.37,28.79
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,32.01,21.86
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.73,13.41
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,14.16,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,4.72,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,40.15,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,116.82,66.4
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,192.33,145.22
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,220.0,174.75
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,247.06,201.67
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,164.74,135.53
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,39.79,28.45
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,57.97,43.92
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,77.33,60.12
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,111.74,88.83
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,158.11,126.87
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,212.27,170.83
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,267.87,214.98
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,358.52,286.69
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,434.59,345.21
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,606.49,476.43
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,753.51,583.63
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,825.4,633.15
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,887.88,673.58
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,912.33,687.85
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,947.54,709.65
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,948.38,708.39
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,945.31,704.9
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,936.52,697.71
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,923.84,688.05
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,904.74,675.27
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,881.98,660.0
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,854.87,641.48
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,824.42,620.6
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,789.33,595.91
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,751.35,568.0
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,709.27,536.45
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,664.7,502.46
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,616.94,465.36
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,567.11,425.49
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,514.7,382.18
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,460.76,336.38
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,404.3,287.57
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,346.94,237.32
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,288.62,186.75
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,230.13,138.56
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,171.11,96.55
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,112.7,69.09
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,87.26,68.59
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,85.36,67.38
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,82.62,65.37
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,72.07,56.66
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,69.53,54.79
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,66.91,52.83
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,63.69,50.32
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,60.43,47.72
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,56.58,44.52
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,48.66,37.6
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,43.97,33.38
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,39.44,29.1
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,31.62,21.7
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,23.86,12.93
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,13.77,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,4.72,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,46.31,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,113.08,63.41
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,175.27,132.23
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,191.32,152.04
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,204.43,166.95
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,139.51,114.31
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,54.13,40.77
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,77.03,60.26
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,100.51,79.87
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,151.91,122.69
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,196.78,159.25
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,254.38,205.76
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,330.94,265.96
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,473.41,378.7
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,626.12,493.77
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,775.19,602.67
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,901.39,686.95
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,926.2,699.8
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,947.74,711.23
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,957.0,714.17
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,962.42,714.73
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,962.19,712.09
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,957.96,706.98
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,947.87,697.92
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,933.83,686.44
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,914.65,672.9
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,891.7,656.94
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,863.85,637.74
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,832.57,616.25
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,796.07,591.23
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,756.78,562.6
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,714.05,530.86
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,669.1,496.76
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,620.84,459.8
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,570.55,420.18
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,518.19,377.69
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,464.22,332.69
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,407.83,284.87
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,350.5,235.6
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,291.67,185.57
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,232.62,137.75
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,173.17,96.11
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,114.38,68.7
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,87.99,67.99
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,86.1,66.79
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,75.43,58.17
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,73.48,56.83
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,71.29,55.27
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,69.06,53.66
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,65.92,51.29
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,62.73,48.83
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,54.07,41.55
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,50.13,38.23
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,45.21,33.92
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,40.38,29.49
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,32.96,22.56
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,25.64,14.21
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.25,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,4.72,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,38.79,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,114.96,63.37
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,191.1,143.24
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,257.77,203.15
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,332.78,268.39
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,397.53,323.32
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,466.37,379.16
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,524.78,424.58
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,587.23,470.92
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,641.82,508.85
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,695.99,544.22
