Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,742.3,571.75
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,786.99,597.17
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,817.03,613.28
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,852.78,633.04
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,882.21,648.2
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,908.51,661.17
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,926.93,669.62
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,941.75,675.86
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,951.61,679.15
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,957.55,680.11
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,957.56,677.75
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,953.64,673.11
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,943.56,664.63
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,929.59,653.89
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,910.08,641.34
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,886.89,626.49
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,858.96,608.15
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,827.72,587.69
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,791.93,564.73
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,753.35,538.6
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,711.57,509.41
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,667.44,477.72
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,619.36,442.54
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,569.32,404.82
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,516.82,364.28
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,462.9,321.33
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,406.72,275.61
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,349.89,228.61
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,291.78,180.89
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,233.64,135.33
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,175.4,95.62
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,117.87,69.29
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,91.03,68.43
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,80.38,60.23
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,78.68,59.19
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,76.89,58.06
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,74.54,56.47
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,72.12,54.81
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,68.74,52.38
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,60.3,45.6
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,56.48,42.63
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,52.68,39.55
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,46.77,34.53
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,40.88,29.32
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,33.57,22.62
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,26.36,14.52
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,14.46,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,4.72,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,36.94,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,113.83,60.65
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,191.55,141.25
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,258.2,200.19
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,333.35,264.35
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,396.97,317.71
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,462.53,370.52
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,522.73,416.92
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,584.28,462.36
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,637.58,499.83
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,690.45,534.72
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,729.24,558.64
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,773.27,585.79
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,810.86,608.31
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,845.95,628.85
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,873.6,644.18
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,898.16,657.39
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,917.89,667.14
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,934.0,674.56
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,943.53,677.79
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,949.23,678.68
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,948.71,676.51
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,944.25,671.97
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,934.96,664.0
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,921.75,653.67
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,903.36,641.08
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,881.24,626.18
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,854.29,608.21
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,823.96,588.05
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,788.57,564.48
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,750.31,537.51
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,709.37,508.01
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,665.88,476.05
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,617.98,440.6
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,567.98,402.6
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,515.73,361.74
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,461.9,318.52
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,405.7,272.51
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,348.49,225.07
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,289.8,176.98
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,230.93,130.98
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,171.82,90.87
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,113.28,64.18
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,85.43,63.16
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,83.78,62.17
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,81.26,60.46
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,70.85,52.35
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,68.58,50.79
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,66.26,49.16
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,63.71,47.45
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,61.17,45.69
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,52.93,39.07
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,49.3,36.18
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,44.34,32.04
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,39.47,27.77
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,32.45,21.42
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,25.56,13.78
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.22,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,4.72,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,24.02,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,86.26,44.67
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,145.95,108.35
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,202.26,158.7
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,265.93,214.23
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,326.81,266.45
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,398.08,325.38
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,457.91,373.49
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,519.8,421.67
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,575.18,463.22
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,630.96,503.82
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,679.23,537.76
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,726.6,570.0
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,768.17,596.98
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,807.85,622.2
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,833.22,637.11
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,861.52,654.07
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,886.93,669.28
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,909.22,682.31
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,925.17,691.04
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,924.42,688.57
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,925.75,687.91
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,923.33,684.81
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,915.34,678.23
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,903.6,669.27
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,886.44,657.27
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,865.69,642.92
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,839.9,625.18
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,810.89,605.23
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,778.1,581.13
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,742.45,554.57
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,701.98,524.15
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,658.98,491.22
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,612.51,455.1
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,564.18,416.62
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,512.67,374.82
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,459.95,330.94
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,405.37,284.89
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,350.17,237.63
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,293.81,189.72
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,237.52,144.07
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,173.24,98.03
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,116.32,70.11
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,89.02,68.91
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,88.16,68.64
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,86.72,67.81
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,85.22,66.92
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,76.75,60.11
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,74.8,58.79
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,71.65,56.44
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,68.46,53.99
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,63.58,50.0
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,58.65,45.82
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,52.34,40.25
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,46.0,34.44
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,33.83,23.34
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,24.29,13.32
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.05,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,3.93,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,6.55,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,47.96,22.23
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,89.25,65.11
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,79.82,60.66
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,68.14,52.37
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,45.08,33.24
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,17.51,9.34
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,25.94,16.5
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,34.4,23.6
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,59.91,44.91
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,87.3,67.4
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,111.16,86.71
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,135.27,105.92
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,205.0,162.19
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,265.03,209.41
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,323.79,254.59
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,382.81,298.97
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,535.49,415.98
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,670.86,515.49
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,815.47,621.36
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,928.7,697.43
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,929.84,695.91
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,927.18,692.79
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,918.89,686.15
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,906.81,677.07
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,889.25,664.63
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,868.06,649.8
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,841.77,631.62
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,812.21,611.19
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,778.04,586.93
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,740.99,559.62
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,700.86,529.44
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,658.1,496.66
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,611.01,459.86
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,561.93,420.48
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,510.24,378.02
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,457.06,333.14
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,402.22,285.83
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,346.42,237.03
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,288.65,187.0
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,230.67,139.09
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,172.92,97.51
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,115.81,69.47
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,86.49,67.63
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,84.36,66.27
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,81.97,64.6
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,71.74,56.21
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,69.59,54.68
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,67.37,53.07
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,64.21,50.63
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,61.01,48.1
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,52.83,41.11
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,49.26,38.04
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,43.98,33.31
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,38.74,28.44
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,32.12,22.11
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,25.64,14.56
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.68,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,5.51,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,32.31,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,106.32,53.55
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,182.09,136.32
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,248.67,196.69
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,323.72,262.56
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,389.42,319.31
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,459.41,377.45
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,519.96,426.19
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,579.62,472.51
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,634.9,513.53
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,689.91,552.55
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,737.96,584.44
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,784.49,614.51
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,823.5,638.74
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,850.66,654.3
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,879.84,671.52
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,906.01,686.51
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,925.65,697.25
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,941.66,705.6
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,951.19,709.54
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,956.84,711.01
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,957.52,710.19
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,954.27,706.9
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,944.84,699.73
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,931.51,690.09
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,912.61,677.32
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,890.01,662.09
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,862.59,643.57
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,831.81,622.69
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,797.05,598.68
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,759.28,571.12
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,717.53,539.91
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,673.06,506.06
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,625.46,469.0
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,575.68,429.2
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,522.84,385.94
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,468.22,339.98
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,410.97,290.98
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,352.7,240.31
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,293.49,189.07
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,233.96,139.83
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,173.67,96.23
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,113.91,66.57
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,82.69,64.38
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,80.65,63.09
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,78.36,61.49
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,75.93,59.75
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,72.92,57.51
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,63.24,49.47
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,60.22,47.12
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,57.16,44.69
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,53.53,41.69
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,49.92,38.6
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,44.89,34.09
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,36.77,26.69
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,30.75,20.93
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,24.94,14.04
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,15.74,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,6.29,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,32.74,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,107.79,52.54
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,185.74,138.87
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,228.53,180.85
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,273.64,222.75
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,178.22,146.6
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,38.24,27.09
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,48.67,35.93
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,59.28,44.73
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,81.73,63.34
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,104.51,81.89
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,145.04,115.02
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,186.51,148.26
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,342.94,275.92
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,493.4,393.28
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,611.41,481.15
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,710.69,553.03
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,824.73,634.89
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,922.53,700.29
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,931.76,703.9
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,950.33,714.65
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,951.02,713.64
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,947.82,710.26
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,938.48,703.13
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,925.29,693.5
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,906.58,680.73
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,884.22,665.5
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,857.92,647.8
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,828.25,627.83
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,793.2,603.37
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,755.32,575.67
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,713.75,544.26
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,669.74,510.26
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,622.77,473.41
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,573.71,433.84
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,520.77,390.04
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,466.32,343.75
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,410.37,295.23
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,353.5,245.14
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,295.45,194.36
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,237.17,145.58
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,178.45,102.48
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,120.38,72.96
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,88.77,70.35
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,86.38,68.76
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,75.78,60.01
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,73.91,58.72
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,71.09,56.58
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,68.16,54.32
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,66.46,53.12
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,59.93,47.62
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,58.37,46.4
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,57.26,45.49
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,50.2,39.11
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,40.86,30.54
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.31,22.46
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,23.65,13.15
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,14.45,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,5.51,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,22.79,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,89.58,41.44
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,156.85,116.76
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,221.9,175.2
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,296.52,240.56
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,361.79,297.27
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,431.82,356.12
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,492.42,405.53
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,555.03,454.85
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,609.76,496.52
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,661.96,535.1
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,710.78,568.84
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,758.4,600.99
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,798.17,626.62
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,835.69,650.26
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,855.7,661.41
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,882.38,677.35
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,902.88,688.96
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,919.96,698.25
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,930.16,703.0
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,936.67,705.37
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,937.19,704.22
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,933.85,700.6
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,923.93,692.66
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,910.23,682.3
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,892.38,669.74
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,870.9,654.75
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,843.46,635.57
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,812.8,614.15
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,779.08,589.89
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,742.46,562.34
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,701.6,531.38
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,658.15,497.79
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,611.48,461.09
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,562.83,421.89
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,511.23,379.27
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,458.15,334.31
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,403.28,287.14
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,347.54,238.46
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,290.21,188.77
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,232.77,141.11
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,174.84,98.91
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,117.57,69.83
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,86.36,67.61
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,84.8,66.72
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,74.39,58.2
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,72.79,57.16
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,70.66,55.64
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,68.48,54.07
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,65.74,52.02
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,58.19,45.7
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,54.67,42.81
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,51.18,39.82
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,46.3,35.43
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,41.53,30.96
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,33.87,23.68
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,24.42,13.69
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,14.83,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,5.51,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,33.85,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,106.55,47.41
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,182.95,135.5
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,248.64,195.26
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,323.03,260.25
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,387.28,315.41
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,453.52,370.06
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,513.6,417.69
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,575.09,464.46
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,628.48,503.12
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,681.52,539.3
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,728.29,569.17
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,765.74,591.69
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,803.23,614.73
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,838.31,635.76
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,867.66,652.14
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,893.95,666.32
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,913.09,676.54
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,928.61,684.42
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,937.66,688.46
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,942.84,690.06
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,943.54,688.55
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,940.33,684.62
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,930.47,676.67
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,916.78,666.34
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,898.0,653.12
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,875.56,637.58
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,848.8,619.34
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,818.73,598.85
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,784.06,575.44
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,746.57,548.52
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,705.15,518.15
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,661.41,485.4
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,614.23,449.53
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,565.01,411.14
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,513.34,369.97
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,460.2,326.44
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,404.92,280.24
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,348.77,232.61
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,291.62,184.47
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,234.22,138.11
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,176.15,96.82
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,118.67,68.16
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,86.2,65.48
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,84.34,64.36
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,81.32,62.21
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,70.35,53.42
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,68.15,51.89
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,65.89,50.29
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,62.69,47.92
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,59.44,45.44
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,55.59,42.36
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,47.74,35.73
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,42.81,31.47
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,37.93,27.07
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,31.29,20.91
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,24.77,13.6
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.68,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,6.29,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,39.75,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,116.64,48.58
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,198.96,144.99
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,264.66,204.6
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,336.15,266.55
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,400.06,320.43
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,467.56,374.74
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,527.05,420.49
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,587.72,465.02
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,641.55,502.14
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,688.21,531.38
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,733.59,558.41
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,777.29,583.38
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,814.13,605.05
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,848.46,624.79
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,877.1,640.04
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,902.55,653.11
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,921.49,663.27
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,936.78,671.13
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,946.5,674.99
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,952.32,676.49
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,952.28,675.07
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,948.28,671.3
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,938.05,663.56
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,923.92,653.46
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,905.11,641.39
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,882.58,626.95
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,855.61,609.5
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,825.24,589.79
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,789.95,567.16
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,751.84,540.72
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,709.41,510.62
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,664.71,478.17
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,617.63,443.22
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,568.53,405.79
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,516.21,364.94
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,462.44,321.8
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,406.9,276.37
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,350.53,229.51
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,292.85,181.85
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,235.0,135.94
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,176.81,95.23
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,119.25,66.89
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,86.28,64.39
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,84.97,63.74
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,74.8,55.85
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,73.48,55.13
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,71.32,53.72
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,69.12,52.24
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,66.72,50.65
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,59.42,44.86
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,55.91,42.17
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,52.46,39.41
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,47.33,35.05
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,42.28,30.54
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,34.25,23.22
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,24.4,13.18
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,14.82,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,5.51,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,23.78,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,84.4,32.01
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,146.81,107.35
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,206.59,161.33
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,278.92,224.17
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,342.06,278.54
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,409.73,334.93
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,470.22,383.7
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,532.79,432.37
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,586.81,472.65
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,641.03,511.76
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,689.15,545.02
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,736.23,575.91
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,772.34,598.49
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,810.37,622.13
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,841.49,640.57
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,869.8,656.89
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,893.27,670.34
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,901.17,673.22
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,915.52,680.54
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,926.39,685.52
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,927.34,684.51
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,924.52,681.17
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,916.11,674.51
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,903.93,665.47
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,886.33,653.27
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,865.18,638.74
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,838.99,620.81
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,809.66,600.72
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,775.53,576.2
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,738.84,549.24
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,697.83,518.8
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,654.87,486.36
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,609.54,451.9
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,562.44,415.09
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,512.47,374.98
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,461.3,332.77
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,408.14,288.07
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,351.3,239.86
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,294.97,192.22
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,238.88,146.54
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,182.32,105.52
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,126.8,76.4
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,93.96,72.89
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,92.46,72.1
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,90.68,71.0
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,81.83,63.94
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,79.16,62.03
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,76.38,60.01
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,73.34,57.77
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,70.25,55.45
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,65.5,51.57
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,60.69,47.51
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,53.69,41.36
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,43.92,32.58
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,34.41,23.81
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,24.92,13.85
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,14.76,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,4.72,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
