Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,37.1,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,102.44,53.67
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,168.97,127.56
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,238.71,189.09
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,209.49,169.03
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,159.38,128.91
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,151.51,122.17
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,136.3,108.48
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,198.72,159.84
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,279.93,224.61
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,419.86,335.72
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,574.69,452.57
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,688.48,535.19
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,791.69,605.06
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,829.76,627.85
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,854.74,641.92
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,875.54,653.57
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,893.0,663.01
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,903.72,667.88
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,910.81,670.47
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,913.19,670.8
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,911.89,668.84
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,905.05,663.02
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,894.52,654.9
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,878.12,643.26
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,858.2,629.4
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,834.06,613.0
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,806.69,594.42
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,774.24,572.35
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,738.91,546.83
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,700.14,518.31
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,658.81,487.34
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,613.82,453.45
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,566.88,417.15
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,517.08,377.48
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,465.86,335.59
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,412.32,291.16
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,358.0,245.15
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,301.94,197.62
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,245.82,151.11
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,189.72,108.55
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,134.34,75.88
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,78.28,59.42
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,77.12,58.87
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,75.11,57.53
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,72.99,56.08
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,70.64,54.42
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,68.23,52.68
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,59.9,45.88
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,56.69,43.37
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,52.18,39.65
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,47.64,35.77
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,42.14,30.87
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,36.68,25.81
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,28.62,18.11
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,19.09,4.1
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,10.62,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,50.42,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,132.68,66.5
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,204.86,155.29
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,282.53,224.53
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,326.31,264.4
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,370.65,302.78
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,428.54,350.04
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,488.33,396.84
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,570.82,459.72
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,655.77,520.84
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,704.65,553.13
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,752.31,583.99
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,783.18,602.23
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,820.25,624.65
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,850.9,641.79
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,878.67,656.8
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,900.4,668.36
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,918.78,677.71
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,931.26,683.57
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,940.05,687.11
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,942.36,686.7
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,940.77,683.92
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,932.96,677.09
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,921.29,667.89
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,904.45,656.12
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,883.9,641.99
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,858.1,624.73
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,828.95,605.21
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,794.71,582.89
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,757.63,557.52
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,716.56,527.95
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,673.19,496.05
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,627.29,461.83
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,579.3,425.02
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,528.28,384.83
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,475.68,342.18
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,420.95,296.69
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,365.28,249.49
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,308.03,200.84
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,250.55,153.12
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,192.78,109.29
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,135.7,75.62
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,86.56,66.06
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,76.08,57.84
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,74.51,56.88
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,72.88,55.88
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,70.47,54.19
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,67.99,52.42
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,64.2,49.52
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,55.69,42.5
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,51.81,39.33
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,47.95,36.04
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,41.86,30.64
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,35.86,25.1
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,27.74,17.32
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,18.27,2.72
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,10.23,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,46.58,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,123.96,56.71
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,196.56,148.37
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,273.89,217.45
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,319.62,259.04
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,366.81,300.0
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,408.46,334.48
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,449.38,366.84
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,506.94,410.82
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,565.07,453.68
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,658.39,522.04
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,753.11,587.51
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,793.55,612.18
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,822.43,628.68
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,853.79,647.06
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,882.35,663.29
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,903.66,675.08
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,921.44,684.54
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,931.75,688.75
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,938.27,690.57
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,940.75,690.72
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,939.42,688.47
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,932.85,682.61
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,922.42,674.35
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,905.94,663.01
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,885.77,649.28
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,860.3,631.81
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,831.45,612.08
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,797.88,589.6
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,761.38,564.04
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,720.76,534.63
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,677.71,502.78
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,631.51,467.72
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,583.2,430.15
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,531.95,389.41
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,479.16,346.28
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,423.77,300.13
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,367.44,252.22
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,309.87,203.05
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,252.06,154.81
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,193.65,110.24
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,135.94,75.88
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,86.13,66.03
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,75.65,57.79
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,73.2,56.07
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,70.61,54.21
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,68.09,52.4
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,65.49,50.5
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,61.94,47.76
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,58.33,44.91
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,49.58,37.51
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,45.23,33.78
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,39.52,28.66
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,33.84,23.39
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,26.38,16.13
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,19.03,1.81
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,10.23,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,57.87,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,146.79,60.64
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,223.07,167.88
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,303.49,240.48
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,364.62,294.58
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,433.7,352.63
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,499.96,405.85
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,568.77,458.6
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,624.28,498.7
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,679.71,536.25
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,720.45,561.67
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,766.85,590.49
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,805.85,614.01
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,842.45,635.51
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,873.26,652.88
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,900.99,668.04
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,921.47,678.28
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,938.3,686.15
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,949.13,690.16
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,956.01,691.72
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,957.68,690.67
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,955.43,687.23
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,947.91,680.34
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,936.45,671.07
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,909.54,653.03
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,878.98,632.68
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,863.0,621.9
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,842.46,608.04
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,808.35,586.02
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,771.23,561.13
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,729.83,531.89
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,685.86,500.1
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,638.97,465.57
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,589.98,428.48
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,536.81,387.37
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,483.13,344.69
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,426.85,299.49
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,371.85,254.67
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,313.19,205.25
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,257.19,158.22
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,193.88,110.93
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,139.12,79.09
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,83.98,63.73
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,75.81,57.57
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,73.69,56.23
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,71.44,54.78
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,69.16,53.28
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,66.85,51.73
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,63.63,49.32
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,55.77,42.83
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,51.26,39.11
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,46.68,35.19
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,41.58,30.57
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,36.71,25.93
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,27.34,16.89
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,16.75,0.0
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,8.65,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,41.89,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,112.57,38.95
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,187.46,140.68
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,266.25,211.39
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,310.41,251.61
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,355.64,290.76
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,384.63,314.89
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,418.83,341.53
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,506.7,409.35
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,591.07,472.0
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,669.28,527.28
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,746.26,578.71
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,787.92,604.11
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,827.44,627.76
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,860.06,646.29
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,889.77,662.66
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,911.82,674.16
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,930.37,683.39
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,928.38,678.63
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,935.31,680.06
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,938.41,680.48
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,937.74,678.59
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,931.43,673.02
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,921.32,665.13
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,905.29,654.72
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,885.65,641.96
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,861.22,625.76
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,833.48,607.34
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,800.64,586.29
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,764.96,561.63
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,724.44,532.86
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,681.54,501.7
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,634.63,467.13
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,586.18,430.42
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,535.8,391.23
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,482.6,349.06
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,428.91,305.01
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,374.04,258.38
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,316.78,209.9
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,259.26,162.1
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,194.74,112.61
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,136.87,77.49
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,85.83,66.23
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,83.97,65.29
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,81.19,63.36
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,78.23,61.27
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,74.98,58.89
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,66.13,51.67
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,62.67,49.01
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,59.16,46.22
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,53.97,41.85
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,48.7,37.26
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,42.65,31.74
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,36.7,26.1
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,26.97,16.62
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,16.04,0.0
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,27.3,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,80.99,20.93
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,137.28,102.33
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,193.76,154.39
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,182.33,148.37
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,165.22,135.47
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,120.74,97.88
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,74.33,57.35
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,118.39,94.14
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,157.19,125.87
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,212.26,170.65
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,268.98,215.76
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,457.33,365.77
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,640.03,503.63
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,756.6,587.79
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,867.06,663.21
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,891.08,676.4
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,919.97,693.48
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,940.97,705.22
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,944.48,705.19
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,947.54,705.55
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,946.8,703.47
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,939.93,697.42
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,929.27,689.0
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,913.93,677.96
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,894.91,664.54
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,869.41,646.79
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,840.61,626.83
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,809.4,605.36
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,774.92,580.23
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,736.36,551.84
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,694.56,520.45
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,647.07,484.29
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,597.45,445.63
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,545.0,403.76
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,490.89,359.29
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,434.5,311.81
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,377.2,262.55
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,318.14,211.63
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,258.83,161.56
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,199.3,115.38
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,140.4,79.51
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,88.27,68.67
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,77.96,60.48
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,76.16,59.31
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,74.27,58.05
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,71.79,56.29
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,69.26,54.45
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,61.42,47.99
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,58.79,45.96
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,54.54,42.41
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,50.33,38.74
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,43.8,32.81
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,37.43,26.78
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,25.99,15.75
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,16.75,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,16.11,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,46.08,5.56
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,100.84,74.01
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,154.44,122.6
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,199.64,162.68
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,247.07,203.57
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,290.41,239.88
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,335.04,276.02
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,403.51,330.56
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,492.84,399.17
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,560.85,449.57
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,630.76,499.94
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,677.66,531.56
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,723.82,561.99
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,762.2,586.25
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,798.73,608.81
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,830.44,627.41
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,852.24,639.22
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,866.19,645.6
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,876.82,649.83
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,886.38,654.18
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,892.48,656.27
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,891.41,653.68
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,886.77,648.82
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,874.15,639.45
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,858.11,627.81
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,836.22,612.3
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,811.21,594.57
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,785.6,577.09
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,756.21,556.63
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,723.42,533.3
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,681.92,503.35
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,637.15,470.23
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,590.64,434.93
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,541.43,396.73
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,489.13,355.11
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,434.97,311.18
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,380.28,265.78
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,324.03,218.69
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,267.83,172.42
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,211.28,129.36
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,156.23,95.48
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,106.15,82.94
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,102.92,80.88
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,97.74,77.02
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,92.16,72.79
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,88.36,70.01
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,84.35,67.01
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,78.52,62.43
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,72.47,57.54
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,64.82,51.12
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,56.97,44.31
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,46.09,34.59
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,37.78,26.89
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,26.49,15.9
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,15.17,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,7.87,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,24.58,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,74.99,4.37
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,143.6,106.27
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,211.36,168.38
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,233.19,190.07
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,238.71,196.78
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,246.35,203.22
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,233.91,192.2
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,327.37,268.79
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,412.53,336.46
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,521.45,420.6
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,618.02,492.77
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,707.79,557.45
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,791.78,615.25
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,824.43,634.93
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,854.45,652.93
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,881.55,669.29
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,905.67,683.56
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,921.11,691.92
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,924.25,692.11
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,930.19,694.55
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,932.41,694.59
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,922.05,686.69
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,898.97,669.68
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,890.69,664.59
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,889.68,663.66
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,859.14,642.69
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,825.85,618.86
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,759.06,568.89
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,689.26,516.71
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,637.63,479.14
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,587.67,442.22
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,528.67,398.52
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,477.19,359.99
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,459.32,346.05
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,435.91,326.74
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,395.48,294.63
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,355.8,262.66
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,312.82,228.72
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,273.29,198.15
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,234.69,168.39
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,196.69,142.47
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,141.34,114.05
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,118.28,95.3
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,109.4,88.27
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,99.85,80.59
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,86.61,69.62
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,71.34,56.75
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,66.78,53.06
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,62.08,49.16
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,55.96,43.9
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,49.72,38.36
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,43.14,32.31
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,36.58,26.04
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,24.4,14.15
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,14.44,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,17.19,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,49.25,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,95.24,68.71
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,137.55,108.48
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,197.38,160.76
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,276.93,228.26
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,343.91,283.95
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,415.53,341.62
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,489.35,399.32
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,566.98,457.98
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,636.51,508.12
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,699.67,552.13
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,745.24,582.12
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,789.19,610.07
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,822.61,629.7
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,853.43,647.28
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,875.79,659.8
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,894.98,670.21
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,918.55,683.1
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,929.66,687.59
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,936.07,689.64
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,938.74,689.35
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,934.34,684.07
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,926.12,676.47
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,910.96,665.2
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,892.14,651.65
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,868.44,635.09
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,841.31,616.1
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,809.17,593.21
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,773.91,567.87
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,734.03,539.18
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,683.3,502.53
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,644.3,473.28
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,595.38,436.24
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,543.03,395.65
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,489.43,352.89
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,433.44,307.41
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,377.04,260.51
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,319.87,212.65
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,263.18,166.04
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,205.37,121.98
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,148.77,87.38
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,91.57,70.54
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,91.1,70.71
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,90.71,70.82
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,90.38,70.99
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,87.61,69.11
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,84.78,67.15
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,80.64,64.07
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,73.49,58.29
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,66.32,52.31
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,59.09,46.05
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,47.93,36.11
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,36.63,25.8
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,24.08,13.56
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,11.4,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,5.9,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,19.14,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,59.76,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,125.67,91.45
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,187.25,148.82
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,205.55,167.47
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,235.29,194.0
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,249.09,205.68
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,259.5,213.56
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,300.65,246.29
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,341.83,278.06
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,456.87,369.06
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,600.87,477.26
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,681.38,534.35
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,774.6,598.48
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,812.48,620.62
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,848.04,641.14
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,874.11,655.49
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,897.2,667.79
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,914.75,676.61
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,928.9,683.24
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,935.57,685.57
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,929.05,679.39
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,926.19,675.87
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,919.53,669.95
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,905.04,659.54
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,886.92,646.88
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,862.68,630.42
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,835.1,611.23
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,802.75,588.77
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,767.46,563.92
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,727.51,535.49
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,685.05,504.61
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,638.35,470.23
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,589.88,433.59
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,538.61,393.82
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,486.09,351.88
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,431.39,307.38
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,376.09,261.3
