Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,319.4,213.65
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,262.86,166.94
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,206.23,123.66
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,143.58,84.01
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,91.96,71.07
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,89.31,69.44
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,86.04,67.16
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,82.54,64.67
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,78.97,62.09
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,75.23,59.32
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,70.46,55.61
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,65.54,51.67
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,59.19,46.33
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,52.71,40.68
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,44.31,33.07
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,35.79,25.12
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,23.63,12.99
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,13.68,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,7.08,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,29.72,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,85.49,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,164.59,119.57
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,242.92,193.35
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,247.4,201.85
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,250.8,206.99
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,200.65,165.18
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,125.74,100.81
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,154.46,124.48
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,183.64,147.9
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,229.65,184.87
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,294.87,235.97
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,454.36,361.78
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,625.63,489.38
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,759.76,584.61
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,880.53,663.65
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,912.87,681.58
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,929.83,689.86
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,944.69,697.31
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,955.96,702.46
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,959.8,703.52
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,959.75,702.2
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,953.39,696.86
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,943.13,689.11
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,926.74,678.54
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,906.59,665.5
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,881.07,648.7
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,852.07,629.55
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,817.81,606.95
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,780.53,581.52
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,738.65,551.39
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,694.3,518.74
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,647.25,483.1
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,598.09,444.91
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,545.76,403.34
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,491.83,359.25
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,435.37,312.1
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,377.96,263.05
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,318.96,212.37
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,259.71,162.41
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,199.79,115.83
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,140.65,79.37
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,87.37,67.86
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,77.16,59.8
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,75.31,58.6
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,73.38,57.32
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,70.87,55.53
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,68.32,53.68
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,60.16,46.94
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,57.17,44.58
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,52.51,40.65
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,47.9,36.58
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,41.85,31.01
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,35.96,25.29
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,22.89,12.15
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,12.59,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.29,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,25.32,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,74.81,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,153.8,110.82
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,230.85,184.34
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,235.74,193.2
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,236.91,196.61
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,192.28,159.28
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,125.08,101.25
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,159.28,129.58
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,193.79,157.43
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,287.63,234.01
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,369.44,298.8
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,586.3,469.06
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,787.0,616.32
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,845.42,653.81
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,909.78,695.67
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,934.11,709.03
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,942.32,711.61
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,955.45,718.07
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,964.86,722.05
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,969.93,723.65
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,971.1,722.79
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,965.0,716.92
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,954.97,708.61
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,937.87,696.12
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,916.99,681.23
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,891.59,663.37
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,862.65,643.17
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,828.71,620.24
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,791.59,594.47
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,750.08,564.01
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,705.85,530.9
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,658.01,494.62
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,607.85,455.55
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,554.66,412.96
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,499.63,367.6
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,441.93,319.09
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,383.18,268.52
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,322.54,215.96
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,261.53,164.01
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,200.28,115.91
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,139.72,78.26
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,84.64,66.08
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,82.59,64.86
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,72.13,56.32
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,70.03,54.86
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,67.33,52.86
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,64.57,50.77
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,61.56,48.43
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,54.11,42.12
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,49.98,38.6
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,45.94,34.99
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,40.0,29.47
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,34.31,23.91
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.15,11.26
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,12.59,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,10.25,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,29.09,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,80.5,55.23
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,127.25,100.0
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,182.19,148.37
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,240.38,198.57
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,296.78,245.96
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,355.48,293.73
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,411.63,337.72
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,469.24,381.37
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,520.27,418.6
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,571.62,454.95
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,616.14,485.13
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,679.1,527.42
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,714.68,548.97
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,748.59,569.0
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,796.91,600.39
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,843.63,629.93
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,891.16,659.16
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,929.89,681.76
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,936.61,683.37
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,939.66,683.03
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,934.26,677.22
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,925.16,669.22
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,910.12,657.34
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,891.5,643.2
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,867.2,625.77
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,839.61,606.09
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,805.35,582.17
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,768.6,556.25
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,726.46,525.99
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,682.72,494.16
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,636.68,460.86
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,589.37,425.79
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,538.29,387.09
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,486.86,347.13
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,434.08,305.7
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,381.51,263.47
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,327.91,220.12
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,275.37,178.25
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,222.47,138.92
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,171.43,107.66
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,125.29,96.66
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,121.51,94.31
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,116.43,90.77
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,111.08,86.97
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,104.44,82.04
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,97.51,76.79
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,88.89,70.09
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,79.99,62.96
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,69.7,54.43
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,59.13,45.39
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,46.47,34.23
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,33.54,22.61
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,21.42,9.97
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,9.44,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.15,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,15.85,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,59.92,38.84
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,95.69,73.47
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,147.54,118.63
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,201.53,164.98
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,257.94,212.24
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,316.45,259.88
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,372.93,304.15
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,431.09,348.32
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,484.12,387.37
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,537.92,425.96
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,585.91,458.87
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,653.33,504.53
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,696.04,531.87
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,737.53,557.94
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,794.29,595.77
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,857.56,636.82
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,909.35,669.53
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,948.27,692.29
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,955.61,694.89
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,959.1,695.3
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,955.24,690.72
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,932.44,673.94
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,918.98,664.72
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,901.76,653.01
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,878.77,637.66
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,852.18,619.91
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,821.66,600.25
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,787.64,577.35
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,749.76,550.72
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,708.45,520.96
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,660.53,485.52
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,610.32,447.41
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,557.1,406.06
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,502.2,362.03
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,444.63,314.75
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,386.26,265.65
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,326.04,214.7
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,265.95,164.74
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,204.82,117.7
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,144.48,80.74
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,82.72,62.99
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,83.01,63.7
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,83.14,64.19
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,76.98,59.41
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,75.12,58.22
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,73.31,57.04
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,69.99,54.57
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,66.71,52.04
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,60.93,47.23
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,55.16,42.22
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,43.2,31.59
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.06,23.11
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,22.33,10.14
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,11.02,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.11,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,27.21,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,97.38,65.33
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,154.67,121.76
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,204.12,166.12
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,257.31,212.41
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,281.77,233.24
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,304.56,251.57
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,346.52,284.83
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,388.76,317.23
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,473.45,383.08
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,583.11,464.83
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,663.47,522.49
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,745.72,579.85
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,801.39,615.77
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,847.59,644.69
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,880.59,664.16
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,910.74,681.58
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,933.21,693.89
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,952.23,703.94
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,957.64,705.33
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,959.28,704.46
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,952.81,698.41
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,942.57,690.08
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,915.79,671.67
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,896.24,658.21
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,871.54,640.41
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,843.67,620.14
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,816.98,601.0
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,786.07,578.63
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,750.75,552.71
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,703.36,518.05
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,655.54,482.13
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,605.84,443.93
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,553.43,402.76
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,499.74,359.48
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,443.47,313.58
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,385.4,265.25
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,326.05,215.55
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,267.04,166.98
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,207.51,121.64
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,149.24,85.96
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,96.02,73.64
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,86.96,66.64
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,85.73,66.01
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,84.49,65.36
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,81.72,63.44
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,78.92,61.46
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,75.14,58.66
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,71.38,55.77
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,61.67,47.63
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,54.55,41.47
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,43.83,31.97
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,33.05,22.1
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,20.75,8.3
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,8.65,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,11.39,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,46.84,28.08
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,76.09,57.61
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,111.9,89.56
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,158.34,130.0
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,210.79,174.54
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,264.79,219.15
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,317.79,261.32
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,388.59,315.83
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,439.14,353.1
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,490.0,389.58
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,535.32,420.69
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,580.26,450.71
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,619.04,475.24
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,656.75,498.42
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,690.57,519.41
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,722.95,539.1
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,748.44,553.53
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,790.21,578.28
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,801.7,583.99
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,810.44,588.12
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,812.6,588.02
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,811.85,586.03
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,805.06,580.45
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,795.34,572.94
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,778.51,560.71
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,758.97,546.61
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,749.63,540.66
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,733.06,529.47
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,715.34,517.19
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,688.9,498.3
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,643.11,465.23
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,595.36,429.91
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,544.46,391.12
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,492.03,350.06
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,436.74,306.23
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,380.97,260.96
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,323.71,214.11
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,266.67,168.07
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,209.81,125.44
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,154.54,91.65
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,104.69,79.76
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,103.33,79.21
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,102.51,79.03
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,101.73,78.87
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,96.47,75.03
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,92.67,72.33
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,86.08,67.33
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,79.39,62.09
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,69.15,53.64
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,59.02,44.99
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,44.58,32.35
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,29.92,19.27
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,17.46,5.3
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,4.72,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,17.46,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,67.88,41.72
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,111.28,86.22
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,167.6,135.86
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,227.02,187.29
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,285.9,237.0
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,347.47,287.39
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,403.2,331.18
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,460.62,374.82
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,512.17,412.57
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,583.07,463.24
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,634.35,498.58
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,685.1,532.82
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,724.47,557.94
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,762.26,581.52
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,784.77,594.32
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,804.55,605.26
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,815.28,609.77
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,822.94,612.31
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,834.01,618.52
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,842.14,622.74
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,843.03,621.83
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,840.85,618.95
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,832.4,612.98
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,820.88,604.95
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,802.47,592.11
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,781.22,577.26
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,757.74,561.27
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,731.25,542.88
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,697.67,519.14
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,663.94,494.67
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,622.75,464.11
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,580.04,431.71
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,533.74,395.98
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,486.39,358.44
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,436.17,317.95
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,385.81,276.46
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,334.17,233.57
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,282.39,191.1
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,230.32,151.31
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,180.19,119.32
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,133.49,106.38
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,128.3,102.79
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,121.3,97.48
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,113.89,91.77
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,106.44,85.97
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,98.67,79.79
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,89.76,72.57
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,80.54,64.91
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,68.94,54.94
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,57.01,44.4
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,43.61,32.3
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,29.91,19.66
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.1,4.93
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,6.29,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,32.63,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,119.08,74.29
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,191.2,150.45
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,245.51,199.71
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,304.34,250.73
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,330.23,272.54
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,336.83,277.72
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,418.11,341.8
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,486.15,393.32
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,585.34,467.88
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,699.99,550.18
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,763.42,590.82
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,826.44,630.23
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,864.82,651.71
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,900.7,671.25
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,915.78,677.47
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,926.71,681.21
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,930.12,680.03
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,929.04,676.15
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,938.13,679.81
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,943.54,681.09
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,942.28,678.35
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,937.16,673.33
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,923.15,663.14
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,905.41,650.46
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,882.21,634.56
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,846.57,610.59
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,820.4,592.02
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,782.73,565.69
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,739.87,535.6
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,695.26,503.75
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,648.26,470.16
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,599.54,434.35
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,548.53,395.68
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,496.33,354.98
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,441.0,311.24
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,385.42,266.22
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,328.72,219.84
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,272.39,174.33
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,216.18,132.06
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,161.7,98.51
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,111.19,85.67
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,108.25,83.91
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,104.63,81.48
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,100.76,78.82
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,95.78,75.2
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,87.62,68.84
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,80.42,63.23
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,73.03,57.3
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,63.65,49.43
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,54.09,41.15
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,42.16,30.52
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,30.06,19.37
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,18.51,3.72
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,7.08,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,25.9,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,103.79,61.54
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,168.37,132.03
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,234.59,190.77
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,307.15,252.82
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,373.65,307.98
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,444.1,364.09
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,506.26,411.04
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,570.29,457.47
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,626.79,496.62
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,691.81,540.34
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,740.74,571.13
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,788.25,599.76
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,827.85,622.69
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,865.13,643.67
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,893.2,657.44
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,918.2,669.04
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,935.51,676.28
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,949.32,681.34
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,956.46,682.54
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,959.84,681.53
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,955.49,676.57
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,936.86,662.84
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,923.04,652.78
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,905.51,640.42
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,881.37,624.41
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,853.83,605.66
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,818.44,582.09
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,780.57,556.5
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,744.15,531.4
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,699.2,500.1
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,651.81,466.87
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,602.74,431.46
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,551.08,393.0
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,498.33,352.53
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,442.76,309.14
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,387.01,264.47
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,329.73,218.18
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,273.0,172.88
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,216.38,130.73
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,161.56,97.29
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,111.73,85.21
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,109.72,84.21
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,106.09,81.78
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,102.23,79.14
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,95.03,73.71
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,89.46,69.54
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,81.97,63.76
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,74.29,57.63
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,64.61,49.59
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,54.73,41.11
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,42.47,30.32
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,30.02,18.94
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,17.75,1.56
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,5.51,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,47.2,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,146.73,83.58
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,238.44,186.62
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,312.9,253.37
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,394.62,322.99
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,463.04,379.21
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,534.58,435.27
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,595.83,480.71
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,657.79,523.85
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,710.29,558.23
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,761.84,590.86
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,805.63,617.45
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,842.22,638.5
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,876.84,657.98
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,908.57,675.22
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,929.22,685.45
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,946.29,693.4
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,956.93,696.95
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,963.68,698.1
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,968.18,699.33
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,968.8,698.18
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,963.11,692.72
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,953.5,684.92
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,936.28,673.24
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,915.35,659.25
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,889.06,641.49
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,846.15,612.8
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,824.55,598.12
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,786.86,571.38
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,744.31,540.98
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,699.51,508.44
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,650.95,473.23
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,600.59,435.73
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,547.88,395.22
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,493.94,352.61
