Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,15,849.0,155.0,3.25,25.7,901.0,953.8,700.73
2018,8,20,11,30,854.0,155.0,3.3,26.0,916.0,933.05,686.25
2018,8,20,11,45,857.0,155.0,3.4,26.25,923.5,906.83,668.66
2018,8,20,12,0,860.0,155.0,3.5,26.5,931.0,877.07,648.68
2018,8,20,12,15,865.5,151.5,3.6,26.55,931.5,830.77,617.89
2018,8,20,12,30,871.0,148.0,3.7,26.6,932.0,794.68,593.17
2018,8,20,12,45,876.5,143.0,3.8,26.65,925.5,754.31,564.23
2018,8,20,13,0,882.0,138.0,3.9,26.7,919.0,710.95,532.43
2018,8,20,13,15,878.5,137.0,3.95,26.6,902.5,662.14,495.92
2018,8,20,13,30,875.0,136.0,4.0,26.5,886.0,611.37,456.94
2018,8,20,13,45,869.5,134.0,4.1,26.4,862.0,557.12,414.3
2018,8,20,14,0,864.0,132.0,4.2,26.3,838.0,501.55,369.28
2018,8,20,14,15,856.5,130.0,4.25,26.0,807.5,443.67,321.33
2018,8,20,14,30,849.0,128.0,4.3,25.7,777.0,384.26,270.96
2018,8,20,14,45,839.0,124.5,4.35,25.35,740.0,322.79,218.48
2018,8,20,15,0,829.0,121.0,4.4,25.0,703.0,261.62,166.97
2018,8,20,15,15,814.0,118.0,4.4,25.0,660.5,200.62,119.25
2018,8,20,15,30,799.0,115.0,4.4,25.0,618.0,141.05,81.98
2018,8,20,15,45,780.5,110.5,4.4,24.05,570.5,88.59,69.29
2018,8,20,16,0,762.0,106.0,4.4,23.1,523.0,86.21,67.81
2018,8,20,16,15,742.0,99.5,4.35,22.4,474.0,75.9,59.47
2018,8,20,16,30,722.0,93.0,4.3,21.7,425.0,72.03,56.55
2018,8,20,16,45,687.5,87.5,4.3,21.0,373.0,68.42,53.79
2018,8,20,17,0,653.0,82.0,4.3,20.3,321.0,64.73,50.9
2018,8,20,17,15,593.0,75.0,4.2,19.45,266.0,59.53,46.63
2018,8,20,17,30,533.0,68.0,4.1,18.6,211.0,54.33,42.2
2018,8,20,17,45,482.0,59.0,4.0,17.8,166.5,47.65,36.25
2018,8,20,18,0,431.0,50.0,3.9,17.0,122.0,40.86,29.97
2018,8,20,18,15,297.0,37.5,3.8,16.45,79.0,30.61,20.27
2018,8,20,18,30,163.0,25.0,3.7,15.9,36.0,18.98,4.97
2018,8,20,18,45,89.0,14.0,3.6,15.35,19.0,11.02,0.0
2018,8,20,19,0,15.0,3.0,3.5,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.4,14.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.35,13.35,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.5,13.7,4.0,3.15,0.0
2018,8,21,5,45,60.5,13.0,2.65,14.0,17.5,54.84,0.0
2018,8,21,6,0,101.0,22.0,2.8,14.3,31.0,101.1,72.53
2018,8,21,6,15,132.0,30.0,2.75,14.7,50.0,131.51,104.97
2018,8,21,6,30,163.0,38.0,2.7,15.1,69.0,165.97,136.6
2018,8,21,6,45,81.5,37.0,2.7,15.5,52.5,101.2,82.29
2018,8,21,7,0,0.0,36.0,2.7,15.9,36.0,27.46,17.82
2018,8,21,7,15,0.0,44.5,2.6,16.4,44.5,34.0,23.36
2018,8,21,7,30,0.0,53.0,2.5,16.9,53.0,40.56,28.79
2018,8,21,7,45,0.0,76.5,2.4,17.4,76.5,58.75,43.9
2018,8,21,8,0,0.0,100.0,2.3,17.9,100.0,78.4,59.97
2018,8,21,8,15,0.5,120.5,2.3,18.45,121.0,96.29,74.35
2018,8,21,8,30,1.0,141.0,2.3,19.0,142.0,114.25,88.57
2018,8,21,8,45,2.5,158.5,2.25,19.55,160.5,130.49,101.24
2018,8,21,9,0,4.0,176.0,2.2,20.1,179.0,146.74,113.77
2018,8,21,9,15,6.5,192.5,2.2,20.6,197.0,163.06,126.27
2018,8,21,9,30,9.0,209.0,2.2,21.1,215.0,179.35,138.62
2018,8,21,9,45,13.0,233.5,2.25,21.55,243.0,204.2,157.62
2018,8,21,10,0,17.0,258.0,2.3,22.0,271.0,228.92,176.26
2018,8,21,10,15,23.5,287.0,2.35,22.4,306.0,259.89,199.6
2018,8,21,10,30,30.0,316.0,2.4,22.8,341.0,311.59,238.25
2018,8,21,10,45,42.0,347.0,2.5,23.25,383.0,349.69,266.29
2018,8,21,11,0,54.0,378.0,2.6,23.7,425.0,386.55,293.08
2018,8,21,11,15,56.5,386.0,2.7,23.95,435.5,391.32,296.07
2018,8,21,11,30,59.0,394.0,2.8,24.2,446.0,395.44,298.74
2018,8,21,11,45,69.0,400.0,2.9,24.5,461.5,403.52,304.52
2018,8,21,12,0,79.0,406.0,3.0,24.8,477.0,410.39,309.37
2018,8,21,12,15,89.0,410.0,3.1,24.85,490.0,414.19,312.27
2018,8,21,12,30,99.0,414.0,3.2,24.9,503.0,416.63,314.14
2018,8,21,12,45,113.5,415.0,3.3,25.0,516.0,427.81,322.35
2018,8,21,13,0,128.0,416.0,3.4,25.1,529.0,425.71,320.75
2018,8,21,13,15,178.0,402.5,3.45,25.0,556.5,432.47,326.22
2018,8,21,13,30,228.0,389.0,3.5,24.9,584.0,437.6,329.85
2018,8,21,13,45,314.0,356.5,3.6,24.85,617.0,436.98,328.67
2018,8,21,14,0,400.0,324.0,3.7,24.8,650.0,428.63,320.39
2018,8,21,14,15,478.0,289.5,3.75,24.55,664.0,404.18,298.81
2018,8,21,14,30,556.0,255.0,3.8,24.3,678.0,370.67,268.64
2018,8,21,14,45,588.5,235.0,3.85,24.05,663.5,324.85,228.92
2018,8,21,15,0,621.0,215.0,3.9,23.8,649.0,275.96,186.86
2018,8,21,15,15,600.0,208.0,3.9,23.8,606.0,221.14,144.72
2018,8,21,15,30,579.0,201.0,3.9,23.8,563.0,169.75,112.04
2018,8,21,15,45,556.0,192.5,3.9,22.9,518.5,125.6,100.61
2018,8,21,16,0,533.0,184.0,3.9,22.0,474.0,121.71,98.08
2018,8,21,16,15,496.5,172.0,3.85,21.4,422.0,115.27,93.19
2018,8,21,16,30,460.0,160.0,3.8,20.8,370.0,108.59,88.05
2018,8,21,16,45,425.5,147.0,3.75,20.15,322.5,101.09,82.13
2018,8,21,17,0,391.0,134.0,3.7,19.5,275.0,93.31,75.85
2018,8,21,17,15,346.0,117.5,3.6,18.85,227.5,82.86,67.07
2018,8,21,17,30,301.0,101.0,3.5,18.2,180.0,72.49,58.13
2018,8,21,17,45,245.5,80.0,3.4,17.55,135.0,58.06,45.36
2018,8,21,18,0,190.0,59.0,3.3,16.9,90.0,43.38,32.11
2018,8,21,18,15,130.0,39.5,3.15,16.55,57.0,29.4,19.1
2018,8,21,18,30,70.0,20.0,3.0,16.2,24.0,15.23,1.29
2018,8,21,18,45,35.0,10.0,2.8,15.85,12.0,7.87,0.0
2018,8,21,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.05,13.25,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,13.8,2.0,1.57,0.0
2018,8,22,5,45,4.0,10.0,1.35,14.35,10.0,9.69,0.0
2018,8,22,6,0,5.0,18.0,1.5,14.9,18.0,16.28,6.76
2018,8,22,6,15,12.0,33.5,1.55,15.35,35.5,36.18,24.63
2018,8,22,6,30,19.0,49.0,1.6,15.8,53.0,56.03,42.08
2018,8,22,6,45,9.5,63.5,1.7,16.25,65.5,57.7,43.61
2018,8,22,7,0,0.0,78.0,1.8,16.7,78.0,63.4,48.21
2018,8,22,7,15,0.0,77.5,1.75,17.2,77.5,60.97,46.04
2018,8,22,7,30,0.0,77.0,1.7,17.7,77.0,59.5,44.61
2018,8,22,7,45,0.0,85.5,1.7,18.15,85.5,66.33,50.08
2018,8,22,8,0,0.0,94.0,1.7,18.6,94.0,73.2,55.49
2018,8,22,8,15,2.5,114.0,1.7,19.15,115.5,92.37,71.01
2018,8,22,8,30,5.0,134.0,1.7,19.7,137.0,111.75,86.45
2018,8,22,8,45,10.5,175.0,1.75,20.25,181.5,153.14,119.4
2018,8,22,9,0,16.0,216.0,1.8,20.8,226.0,195.2,152.15
2018,8,22,9,15,40.0,257.5,1.85,21.4,285.5,277.03,215.64
2018,8,22,9,30,64.0,299.0,1.9,22.0,345.0,341.25,263.87
2018,8,22,9,45,136.5,326.0,1.95,22.6,430.0,460.61,353.17
2018,8,22,10,0,209.0,353.0,2.0,23.2,515.0,556.03,421.87
2018,8,22,10,15,421.0,296.5,2.05,23.75,638.5,745.48,557.51
2018,8,22,10,30,633.0,240.0,2.1,24.3,762.0,894.69,659.04
2018,8,22,10,45,723.5,206.5,2.2,24.8,818.0,936.76,685.24
2018,8,22,11,0,814.0,173.0,2.3,25.3,874.0,962.76,700.73
2018,8,22,11,15,821.0,172.0,2.4,25.65,889.0,946.99,689.73
2018,8,22,11,30,828.0,171.0,2.5,26.0,904.0,927.41,676.69
2018,8,22,11,45,833.5,168.5,2.55,26.4,911.5,901.41,658.91
2018,8,22,12,0,839.0,166.0,2.6,26.8,919.0,871.87,638.85
2018,8,22,12,15,838.0,167.0,2.7,27.0,918.0,836.76,615.63
2018,8,22,12,30,837.0,168.0,2.8,27.2,917.0,798.73,589.18
2018,8,22,12,45,833.5,168.5,2.9,27.35,908.0,755.76,558.87
2018,8,22,13,0,830.0,169.0,3.0,27.5,899.0,710.5,526.24
2018,8,22,13,15,828.5,166.0,3.1,27.5,883.0,661.62,490.55
2018,8,22,13,30,827.0,163.0,3.2,27.5,867.0,610.78,452.35
2018,8,22,13,45,823.5,159.0,3.25,27.5,843.5,556.41,410.23
2018,8,22,14,0,820.0,155.0,3.3,27.5,820.0,500.73,365.8
2018,8,22,14,15,812.5,151.5,3.4,27.25,789.5,442.75,318.73
2018,8,22,14,30,805.0,148.0,3.5,27.0,759.0,384.37,270.03
2018,8,22,14,45,795.0,143.5,3.6,26.75,722.0,324.43,219.53
2018,8,22,15,0,785.0,139.0,3.7,26.5,685.0,264.91,170.01
2018,8,22,15,15,768.5,135.5,3.7,26.5,642.5,199.64,119.6
2018,8,22,15,30,752.0,132.0,3.7,26.5,600.0,141.26,83.27
2018,8,22,15,45,733.0,126.5,3.8,25.5,553.5,90.62,70.58
2018,8,22,16,0,714.0,121.0,3.9,24.5,507.0,88.16,69.09
2018,8,22,16,15,690.0,114.5,3.9,23.75,458.0,84.79,66.7
2018,8,22,16,30,666.0,108.0,3.9,23.0,409.0,81.26,64.14
2018,8,22,16,45,630.5,100.5,3.9,22.25,357.5,76.68,60.62
2018,8,22,17,0,595.0,93.0,3.9,21.5,306.0,71.95,56.9
2018,8,22,17,15,544.5,84.5,3.8,20.6,255.0,66.16,52.15
2018,8,22,17,30,494.0,76.0,3.7,19.7,204.0,60.26,47.14
2018,8,22,17,45,423.0,64.0,3.6,18.8,156.0,51.28,39.2
2018,8,22,18,0,352.0,52.0,3.5,17.9,108.0,39.52,28.58
2018,8,22,18,15,250.5,37.0,3.4,17.3,69.5,28.12,17.78
2018,8,22,18,30,149.0,22.0,3.3,16.7,31.0,16.73,0.0
2018,8,22,18,45,74.5,11.0,3.15,16.1,15.5,8.65,0.0
2018,8,22,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.7,13.3,4.0,0.0,0.0
2018,8,23,5,45,97.0,18.0,1.95,13.95,25.5,58.64,0.0
2018,8,23,6,0,174.0,32.0,2.2,14.6,47.0,158.45,112.49
2018,8,23,6,15,251.5,48.5,2.3,15.1,87.0,229.51,184.4
2018,8,23,6,30,329.0,65.0,2.4,15.6,127.0,308.94,253.93
2018,8,23,6,45,217.0,80.0,2.5,16.05,126.0,250.46,207.59
2018,8,23,7,0,105.0,95.0,2.6,16.5,125.0,180.34,148.6
2018,8,23,7,15,142.5,112.0,2.6,16.95,161.5,230.0,190.52
2018,8,23,7,30,180.0,129.0,2.6,17.4,198.0,299.76,247.17
2018,8,23,7,45,156.5,151.0,2.55,17.8,217.5,291.54,238.79
2018,8,23,8,0,133.0,173.0,2.5,18.2,237.0,298.36,242.32
2018,8,23,8,15,126.5,209.5,2.5,18.7,275.5,335.02,269.41
2018,8,23,8,30,120.0,246.0,2.5,19.2,314.0,370.21,294.67
2018,8,23,8,45,144.0,267.0,2.55,19.7,355.0,414.9,328.0
2018,8,23,9,0,168.0,288.0,2.6,20.2,396.0,459.61,360.69
2018,8,23,9,15,223.0,301.5,2.65,20.65,454.5,525.85,409.85
2018,8,23,9,30,278.0,315.0,2.7,21.1,513.0,615.61,474.38
2018,8,23,9,45,342.0,311.5,2.75,21.55,567.5,671.97,514.27
2018,8,23,10,0,406.0,308.0,2.8,22.0,622.0,748.92,567.54
2018,8,23,10,15,444.0,307.5,2.85,22.35,662.5,780.0,587.91
2018,8,23,10,30,482.0,307.0,2.9,22.7,703.0,808.13,606.4
2018,8,23,10,45,587.5,273.0,3.0,23.05,768.5,869.52,649.49
2018,8,23,11,0,693.0,239.0,3.1,23.4,834.0,923.39,686.52
2018,8,23,11,15,714.5,233.0,3.15,23.65,855.5,917.53,681.43
2018,8,23,11,30,736.0,227.0,3.2,23.9,877.0,907.46,674.01
2018,8,23,11,45,736.5,228.5,3.25,24.1,883.0,881.71,655.7
2018,8,23,12,0,737.0,230.0,3.3,24.3,889.0,852.79,635.2
2018,8,23,12,15,733.0,232.0,3.4,24.4,886.5,817.69,610.69
2018,8,23,12,30,729.0,234.0,3.5,24.5,884.0,780.08,584.06
2018,8,23,12,45,722.0,235.5,3.55,24.55,874.0,737.64,553.43
2018,8,23,13,0,715.0,237.0,3.6,24.6,864.0,693.43,520.97
2018,8,23,13,15,711.0,234.0,3.7,24.5,847.5,646.11,486.07
2018,8,23,13,30,707.0,231.0,3.8,24.4,831.0,597.4,449.17
2018,8,23,13,45,700.5,227.0,3.85,24.3,807.5,545.5,408.74
2018,8,23,14,0,694.0,223.0,3.9,24.2,784.0,492.96,366.67
2018,8,23,14,15,684.5,218.0,3.95,23.95,753.5,438.09,321.94
2018,8,23,14,30,675.0,213.0,4.0,23.7,723.0,383.42,276.3
2018,8,23,14,45,662.0,207.0,4.05,23.4,686.5,327.53,229.37
2018,8,23,15,0,649.0,201.0,4.1,23.1,650.0,272.76,183.94
2018,8,23,15,15,630.5,194.5,4.1,23.1,608.0,218.19,141.69
2018,8,23,15,30,612.0,188.0,4.1,23.1,566.0,165.92,108.55
2018,8,23,15,45,589.5,180.0,4.1,22.2,521.0,119.62,95.96
2018,8,23,16,0,567.0,172.0,4.1,21.3,476.0,115.78,93.42
2018,8,23,16,15,538.0,161.5,4.1,20.7,427.5,110.13,89.16
2018,8,23,16,30,509.0,151.0,4.1,20.1,379.0,104.25,84.65
2018,8,23,16,45,471.5,139.0,4.05,19.45,329.5,97.07,78.95
2018,8,23,17,0,434.0,127.0,4.0,18.8,280.0,89.65,72.92
2018,8,23,17,15,385.0,111.0,3.95,18.15,230.5,79.26,64.13
2018,8,23,17,30,336.0,95.0,3.9,17.5,181.0,68.58,54.84
2018,8,23,17,45,274.5,77.0,3.8,16.8,136.5,56.15,43.75
2018,8,23,18,0,213.0,59.0,3.7,16.1,92.0,43.36,32.06
2018,8,23,18,15,144.5,39.0,3.65,15.75,57.5,28.98,18.41
2018,8,23,18,30,76.0,19.0,3.6,15.4,23.0,14.45,0.0
2018,8,23,18,45,38.0,9.5,3.5,15.05,11.5,7.47,0.0
2018,8,23,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.75,12.6,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.25,13.4,10.0,9.94,0.0
2018,8,24,6,0,2.0,18.0,2.5,13.8,18.0,14.75,5.21
2018,8,24,6,15,5.5,33.0,2.55,14.2,34.0,28.66,18.29
2018,8,24,6,30,9.0,48.0,2.6,14.6,50.0,44.12,31.94
2018,8,24,6,45,4.5,65.5,2.65,15.05,66.5,56.87,42.97
2018,8,24,7,0,0.0,83.0,2.7,15.5,83.0,68.93,53.13
2018,8,24,7,15,0.0,91.5,2.65,16.0,91.5,74.73,57.89
2018,8,24,7,30,0.0,100.0,2.6,16.5,100.0,80.9,62.83
2018,8,24,7,45,0.0,114.5,2.55,16.95,114.5,92.97,72.58
2018,8,24,8,0,0.0,129.0,2.5,17.4,129.0,105.04,82.16
2018,8,24,8,15,2.0,150.0,2.45,18.0,151.0,125.01,98.12
2018,8,24,8,30,4.0,171.0,2.4,18.6,173.0,145.04,113.85
2018,8,24,8,45,8.5,192.0,2.35,19.15,197.0,167.45,131.39
2018,8,24,9,0,13.0,213.0,2.3,19.7,221.0,189.92,148.71
2018,8,24,9,15,20.5,241.0,2.3,20.25,255.0,221.92,173.4
2018,8,24,9,30,28.0,269.0,2.3,20.8,289.0,275.4,214.22
2018,8,24,9,45,54.0,305.0,2.3,21.35,346.0,335.4,259.79
2018,8,24,10,0,80.0,341.0,2.3,21.9,403.0,394.78,303.8
2018,8,24,10,15,180.5,351.5,2.4,22.35,497.5,522.87,399.8
2018,8,24,10,30,281.0,362.0,2.5,22.8,592.0,647.54,489.36
2018,8,24,10,45,468.5,308.5,2.55,23.25,704.5,786.55,588.35
2018,8,24,11,0,656.0,255.0,2.6,23.7,817.0,904.42,669.31
2018,8,24,11,15,698.5,240.0,2.65,24.05,847.5,910.53,671.92
2018,8,24,11,30,741.0,225.0,2.7,24.4,878.0,911.38,672.0
2018,8,24,11,45,744.5,225.0,2.8,24.7,885.0,886.69,654.76
2018,8,24,12,0,748.0,225.0,2.9,25.0,892.0,858.67,635.29
2018,8,24,12,15,742.5,227.5,3.0,25.15,889.0,822.44,610.21
2018,8,24,12,30,737.0,230.0,3.1,25.3,886.0,783.75,583.06
2018,8,24,12,45,727.5,233.0,3.2,25.45,875.0,740.4,552.1
2018,8,24,13,0,718.0,236.0,3.3,25.6,864.0,695.43,519.36
2018,8,24,13,15,713.5,234.0,3.35,25.6,847.5,648.35,484.58
2018,8,24,13,30,709.0,232.0,3.4,25.6,831.0,599.89,447.88
2018,8,24,13,45,702.5,228.0,3.5,25.55,807.5,547.77,407.72
2018,8,24,14,0,696.0,224.0,3.6,25.5,784.0,495.01,365.86
2018,8,24,14,15,685.5,219.5,3.65,25.25,753.0,439.88,321.28
2018,8,24,14,30,675.0,215.0,3.7,25.0,722.0,385.05,275.88
2018,8,24,14,45,661.0,209.5,3.75,24.8,685.5,329.13,229.19
2018,8,24,15,0,647.0,204.0,3.8,24.6,649.0,274.44,184.14
2018,8,24,15,15,628.5,196.5,3.8,24.6,606.5,219.25,141.74
2018,8,24,15,30,610.0,189.0,3.8,24.6,564.0,166.39,108.41
2018,8,24,15,45,586.5,180.5,3.8,23.8,518.0,119.96,95.63
2018,8,24,16,0,563.0,172.0,3.8,23.0,472.0,115.8,92.82
2018,8,24,16,15,533.0,162.0,3.75,22.35,423.5,110.42,88.83
2018,8,24,16,30,503.0,152.0,3.7,21.7,375.0,104.83,84.61
2018,8,24,16,45,465.0,139.0,3.65,21.1,325.0,97.03,78.4
2018,8,24,17,0,427.0,126.0,3.6,20.5,275.0,88.97,71.84
2018,8,24,17,15,379.0,110.0,3.5,19.7,226.0,78.57,63.13
2018,8,24,17,30,331.0,94.0,3.4,18.9,177.0,67.89,53.9
2018,8,24,17,45,270.5,74.5,3.3,18.15,132.0,54.43,41.96
2018,8,24,18,0,210.0,55.0,3.2,17.4,87.0,40.66,29.49
2018,8,24,18,15,141.0,36.0,3.1,16.85,54.0,26.9,16.34
2018,8,24,18,30,72.0,17.0,3.0,16.3,21.0,12.99,0.0
2018,8,24,18,45,36.0,8.5,2.9,15.75,10.5,6.69,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.4,11.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.6,11.9,3.0,0.0,0.0
2018,8,25,5,45,84.0,16.0,1.75,12.5,22.5,51.5,0.0
2018,8,25,6,0,152.0,29.0,1.9,13.1,42.0,142.54,96.89
2018,8,25,6,15,231.0,47.0,2.0,13.65,82.0,218.14,175.45
2018,8,25,6,30,310.0,65.0,2.1,14.2,122.0,299.65,247.05
2018,8,25,6,45,262.5,83.0,2.2,14.8,142.0,287.54,239.26
2018,8,25,7,0,215.0,101.0,2.3,15.4,162.0,284.35,236.77
2018,8,25,7,15,162.0,125.5,2.25,16.0,176.5,263.73,218.6
2018,8,25,7,30,109.0,150.0,2.2,16.6,191.0,252.99,207.6
2018,8,25,7,45,140.0,171.0,2.2,17.25,232.0,303.65,248.12
2018,8,25,8,0,171.0,192.0,2.2,17.9,273.0,355.75,288.5
2018,8,25,8,15,302.5,194.5,2.15,18.6,356.5,498.74,399.77
2018,8,25,8,30,434.0,197.0,2.1,19.3,440.0,651.16,511.6
2018,8,25,8,45,572.5,176.0,2.05,20.05,524.5,766.63,592.49
2018,8,25,9,0,711.0,155.0,2.0,20.8,609.0,896.52,677.14
2018,8,25,9,15,712.5,168.0,1.95,21.45,648.0,919.42,687.22
2018,8,25,9,30,714.0,181.0,1.9,22.1,687.0,938.66,695.9
2018,8,25,9,45,693.0,202.0,1.9,22.75,713.5,939.97,693.42
2018,8,25,10,0,672.0,223.0,1.9,23.4,740.0,936.92,688.4
2018,8,25,10,15,684.0,226.5,1.9,24.0,769.5,945.8,691.56
2018,8,25,10,30,696.0,230.0,1.9,24.6,799.0,950.98,692.23
2018,8,25,10,45,706.0,231.0,1.95,25.2,821.5,948.05,688.41
2018,8,25,11,0,716.0,232.0,2.0,25.8,844.0,941.33,682.29
2018,8,25,11,15,723.0,232.5,2.05,26.25,859.0,927.55,672.07
2018,8,25,11,30,730.0,233.0,2.1,26.7,874.0,910.1,659.53
2018,8,25,11,45,735.0,232.0,2.2,27.15,881.5,885.94,643.05
2018,8,25,12,0,740.0,231.0,2.3,27.6,889.0,858.4,624.2
2018,8,25,12,15,753.0,223.0,2.4,27.9,891.5,827.93,603.72
2018,8,25,12,30,766.0,215.0,2.5,28.2,894.0,793.91,580.44
2018,8,25,12,45,780.5,204.0,2.6,28.5,889.5,754.96,553.36
2018,8,25,13,0,795.0,193.0,2.7,28.8,885.0,708.4,520.46
2018,8,25,13,15,793.0,190.0,2.85,28.8,869.0,660.3,486.01
2018,8,25,13,30,791.0,187.0,3.0,28.8,853.0,610.4,449.12
2018,8,25,13,45,788.5,182.0,3.15,28.8,830.0,557.14,408.55
2018,8,25,14,0,786.0,177.0,3.3,28.8,807.0,501.64,364.95
2018,8,25,14,15,777.5,173.0,3.4,28.5,776.0,443.11,318.05
2018,8,25,14,30,769.0,169.0,3.5,28.2,745.0,384.41,269.72
2018,8,25,14,45,758.5,164.0,3.65,27.9,708.0,324.55,219.9
2018,8,25,15,0,748.0,159.0,3.8,27.6,671.0,265.3,171.12
2018,8,25,15,15,729.0,154.0,3.8,27.6,627.0,205.63,125.49
2018,8,25,15,30,710.0,149.0,3.8,27.6,583.0,148.13,89.97
2018,8,25,15,45,685.0,142.0,3.85,26.35,533.5,99.67,77.91
2018,8,25,16,0,660.0,135.0,3.9,25.1,484.0,96.49,75.96
2018,8,25,16,15,638.0,127.5,3.9,24.2,437.5,92.87,73.45
2018,8,25,16,30,616.0,120.0,3.9,23.3,391.0,89.06,70.75
2018,8,25,16,45,577.5,111.0,3.9,22.45,339.5,83.71,66.64
2018,8,25,17,0,539.0,102.0,3.9,21.6,288.0,78.19,62.27
2018,8,25,17,15,486.0,91.5,3.8,20.65,238.0,67.84,53.6
2018,8,25,17,30,433.0,81.0,3.7,19.7,188.0,60.29,47.11
2018,8,25,17,45,360.5,66.5,3.65,18.8,141.0,49.73,37.73
2018,8,25,18,0,288.0,52.0,3.6,17.9,94.0,39.05,27.96
2018,8,25,18,15,192.5,34.5,3.5,17.3,58.0,26.03,15.26
2018,8,25,18,30,97.0,17.0,3.4,16.7,22.0,12.91,0.0
2018,8,25,18,45,48.5,8.5,3.3,16.1,11.0,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,1.85,11.55,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,8,26,5,45,105.5,14.0,2.4,12.7,22.0,60.13,0.0
2018,8,26,6,0,195.0,26.0,2.7,13.3,42.0,159.93,106.09
2018,8,26,6,15,297.5,40.0,2.75,13.85,84.0,250.57,201.95
2018,8,26,6,30,400.0,54.0,2.8,14.4,126.0,346.89,286.48
2018,8,26,6,45,236.0,54.0,2.85,14.9,100.0,247.93,207.08
2018,8,26,7,0,72.0,54.0,2.9,15.4,74.0,108.11,88.34
2018,8,26,7,15,36.0,68.0,2.85,16.0,78.0,86.09,68.78
2018,8,26,7,30,0.0,82.0,2.8,16.6,82.0,64.2,48.78
2018,8,26,7,45,17.0,119.0,2.7,17.15,127.0,111.89,89.0
2018,8,26,8,0,34.0,156.0,2.6,17.7,172.0,175.86,141.54
2018,8,26,8,15,125.0,191.0,2.55,18.35,259.0,314.48,254.51
2018,8,26,8,30,216.0,226.0,2.5,19.0,346.0,438.68,351.17
2018,8,26,8,45,480.5,181.0,2.45,19.65,478.0,686.54,538.96
2018,8,26,9,0,745.0,136.0,2.4,20.3,610.0,909.74,692.08
2018,8,26,9,15,801.5,125.0,2.4,20.95,665.0,953.08,715.67
2018,8,26,9,30,858.0,114.0,2.4,21.6,720.0,1001.26,743.79
2018,8,26,9,45,876.5,112.0,2.4,22.25,758.0,1004.92,742.35
2018,8,26,10,0,895.0,110.0,2.4,22.9,796.0,1018.43,747.93
2018,8,26,10,15,904.0,111.0,2.5,23.45,826.0,1021.76,748.27
2018,8,26,10,30,913.0,112.0,2.6,24.0,856.0,1021.02,746.18
2018,8,26,10,45,920.0,112.5,2.7,24.55,879.0,1013.68,739.98
2018,8,26,11,0,927.0,113.0,2.8,25.1,902.0,1002.23,731.28
2018,8,26,11,15,931.5,112.5,2.9,25.45,917.0,983.38,718.45
2018,8,26,11,30,936.0,112.0,3.0,25.8,932.0,960.6,703.13
2018,8,26,11,45,939.0,111.5,3.1,26.15,939.0,932.65,684.43
2018,8,26,12,0,942.0,111.0,3.2,26.5,946.0,901.02,663.27
2018,8,26,12,15,938.5,113.0,3.3,26.65,943.5,862.84,638.13
2018,8,26,12,30,935.0,115.0,3.4,26.8,941.0,821.63,610.76
2018,8,26,12,45,928.5,117.0,3.5,26.95,930.0,775.46,578.26
2018,8,26,13,0,922.0,119.0,3.6,27.1,919.0,726.95,542.76
2018,8,26,13,15,917.5,117.5,3.7,27.05,900.5,674.81,504.21
2018,8,26,13,30,913.0,116.0,3.8,27.0,882.0,620.74,463.04
2018,8,26,13,45,907.5,114.0,3.9,26.95,857.0,564.05,418.6
2018,8,26,14,0,902.0,112.0,4.0,26.9,832.0,505.99,371.63
2018,8,26,14,15,894.0,110.5,4.1,26.6,800.5,446.15,322.16
2018,8,26,14,30,886.0,109.0,4.2,26.3,769.0,385.69,270.8
2018,8,26,14,45,874.0,106.5,4.25,26.0,730.0,323.06,217.18
2018,8,26,15,0,862.0,104.0,4.3,25.7,691.0,260.82,164.72
2018,8,26,15,15,847.0,101.5,4.3,25.7,647.5,192.79,111.71
2018,8,26,15,30,832.0,99.0,4.3,25.7,604.0,131.17,73.76
2018,8,26,15,45,811.5,95.5,4.35,24.65,555.5,79.81,61.88
2018,8,26,16,0,791.0,92.0,4.4,23.6,507.0,77.64,60.57
2018,8,26,16,15,763.0,88.0,4.35,22.85,455.5,74.88,58.62
2018,8,26,16,30,735.0,84.0,4.3,22.1,404.0,72.07,56.59
2018,8,26,16,45,698.0,79.0,4.25,21.3,351.5,63.03,49.16
2018,8,26,17,0,661.0,74.0,4.2,20.5,299.0,59.44,46.32
2018,8,26,17,15,607.0,67.5,4.1,19.65,247.0,54.5,42.19
2018,8,26,17,30,553.0,61.0,4.0,18.8,195.0,49.55,37.89
2018,8,26,17,45,473.5,52.0,3.9,17.9,147.0,42.42,31.46
2018,8,26,18,0,394.0,43.0,3.8,17.0,99.0,35.31,24.78
2018,8,26,18,15,266.0,30.5,3.7,16.5,61.5,25.05,14.11
2018,8,26,18,30,138.0,18.0,3.6,16.0,24.0,14.16,0.0
2018,8,26,18,45,69.0,9.0,3.5,15.45,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.9,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,27,5,45,64.0,12.0,3.0,14.55,16.5,39.39,0.0
2018,8,27,6,0,119.0,22.0,3.2,14.9,31.0,113.05,70.36
2018,8,27,6,15,218.5,36.5,3.2,15.3,69.0,197.74,157.98
2018,8,27,6,30,318.0,51.0,3.2,15.7,107.0,288.34,237.69
2018,8,27,6,45,192.5,48.0,3.25,16.15,85.5,210.67,175.14
2018,8,27,7,0,67.0,45.0,3.3,16.6,64.0,94.59,76.56
2018,8,27,7,15,33.5,57.5,3.25,17.15,67.0,73.84,58.13
2018,8,27,7,30,0.0,70.0,3.2,17.7,70.0,53.71,39.76
2018,8,27,7,45,2.5,101.0,3.15,18.2,102.0,82.71,63.88
2018,8,27,8,0,5.0,132.0,3.1,18.7,134.0,112.68,88.34
2018,8,27,8,15,108.5,165.5,3.05,19.25,225.5,270.9,219.46
2018,8,27,8,30,212.0,199.0,3.0,19.8,317.0,426.54,342.03
2018,8,27,8,45,379.5,191.5,3.0,20.3,424.0,603.63,477.04
2018,8,27,9,0,547.0,184.0,3.0,20.8,531.0,761.77,591.78
2018,8,27,9,15,664.5,158.5,3.0,21.25,607.5,865.53,661.36
2018,8,27,9,30,782.0,133.0,3.0,21.7,684.0,948.94,714.91
2018,8,27,9,45,780.0,143.0,3.0,22.15,715.5,958.4,717.86
2018,8,27,10,0,778.0,153.0,3.0,22.6,747.0,963.89,718.94
2018,8,27,10,15,789.0,154.0,3.05,23.0,776.0,969.3,720.67
2018,8,27,10,30,800.0,155.0,3.1,23.4,805.0,970.83,719.95
2018,8,27,10,45,809.0,154.5,3.2,23.75,827.0,965.0,715.03
2018,8,27,11,0,818.0,154.0,3.3,24.1,849.0,955.25,707.67
2018,8,27,11,15,823.5,153.5,3.35,24.4,863.0,938.33,695.45
2018,8,27,11,30,829.0,153.0,3.4,24.7,877.0,917.67,680.87
2018,8,27,11,45,833.0,152.0,3.45,24.95,884.0,891.54,662.83
2018,8,27,12,0,837.0,151.0,3.5,25.2,891.0,861.94,642.47
2018,8,27,12,15,834.5,152.5,3.6,25.3,889.0,826.02,618.39
2018,8,27,12,30,832.0,154.0,3.7,25.4,887.0,787.28,591.03
2018,8,27,12,45,826.5,155.0,3.75,25.55,876.5,743.33,558.92
2018,8,27,13,0,821.0,156.0,3.8,25.7,866.0,697.26,524.66
2018,8,27,13,15,816.5,154.0,3.9,25.6,848.5,647.47,487.62
2018,8,27,13,30,812.0,152.0,4.0,25.5,831.0,596.04,448.28
2018,8,27,13,45,806.0,149.5,4.05,25.4,807.0,542.01,405.7
2018,8,27,14,0,800.0,147.0,4.1,25.3,783.0,486.97,361.03
2018,8,27,14,15,791.5,144.0,4.15,25.05,752.0,429.76,313.63
2018,8,27,14,30,783.0,141.0,4.2,24.8,721.0,372.32,264.84
2018,8,27,14,45,771.5,136.5,4.2,24.55,684.0,312.97,214.08
2018,8,27,15,0,760.0,132.0,4.2,24.3,647.0,254.27,164.65
2018,8,27,15,15,743.0,128.5,4.2,24.3,605.0,190.46,114.91
2018,8,27,15,30,726.0,125.0,4.2,24.3,563.0,133.48,79.43
2018,8,27,15,45,706.5,119.0,4.2,23.4,517.0,85.97,67.41
2018,8,27,16,0,687.0,113.0,4.2,22.5,471.0,83.02,65.42
2018,8,27,16,15,662.5,106.0,4.1,21.9,422.5,79.14,62.5
2018,8,27,16,30,638.0,99.0,4.0,21.3,374.0,75.09,59.39
2018,8,27,16,45,602.5,91.0,3.95,20.7,324.0,69.98,55.3
2018,8,27,17,0,567.0,83.0,3.9,20.1,274.0,64.7,50.98
2018,8,27,17,15,515.0,74.5,3.8,19.4,225.0,58.7,45.9
2018,8,27,17,30,463.0,66.0,3.7,18.7,176.0,52.6,40.55
2018,8,27,17,45,389.0,55.0,3.55,18.0,131.5,44.23,32.99
2018,8,27,18,0,315.0,44.0,3.4,17.3,87.0,33.56,23.16
2018,8,27,18,15,204.0,30.0,3.35,16.85,53.0,22.81,11.81
2018,8,27,18,30,93.0,16.0,3.3,16.4,19.0,12.59,0.0
2018,8,27,18,45,46.5,8.0,3.2,15.95,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.75,13.5,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,2.0,13.9,1.0,0.0,0.0
2018,8,28,5,45,16.0,6.5,2.3,14.3,7.5,12.64,0.0
2018,8,28,6,0,30.0,12.0,2.6,14.7,14.0,35.6,17.36
2018,8,28,6,15,20.0,18.0,2.65,15.1,20.0,30.75,20.0
2018,8,28,6,30,10.0,24.0,2.7,15.5,26.0,25.19,15.84
2018,8,28,6,45,5.0,33.5,2.8,15.9,34.5,28.96,19.15
2018,8,28,7,0,0.0,43.0,2.9,16.3,43.0,32.85,22.38
2018,8,28,7,15,0.0,51.0,2.9,16.7,51.0,39.01,27.59
2018,8,28,7,30,0.0,59.0,2.9,17.1,59.0,45.19,32.7
2018,8,28,7,45,0.0,72.0,2.9,17.45,72.0,55.26,41.01
2018,8,28,8,0,0.0,85.0,2.9,17.8,85.0,65.57,49.41
2018,8,28,8,15,0.5,107.0,2.9,18.35,107.5,84.71,64.97
2018,8,28,8,30,1.0,129.0,2.9,18.9,130.0,104.03,80.44
2018,8,28,8,45,1.0,134.5,2.95,19.45,135.5,108.22,83.39
2018,8,28,9,0,1.0,140.0,3.0,20.0,141.0,112.49,86.42
2018,8,28,9,15,2.5,159.0,3.05,20.45,161.0,130.06,100.2
2018,8,28,9,30,4.0,178.0,3.1,20.9,181.0,147.64,113.84
2018,8,28,9,45,5.0,185.5,3.15,21.35,189.5,154.57,118.91
2018,8,28,10,0,6.0,193.0,3.2,21.8,198.0,161.49,123.96
2018,8,28,10,15,10.5,226.0,3.25,22.15,234.5,194.01,149.2
2018,8,28,10,30,15.0,259.0,3.3,22.5,271.0,226.4,173.99
2018,8,28,10,45,19.5,283.5,3.35,22.8,299.5,250.97,192.55
2018,8,28,11,0,24.0,308.0,3.4,23.1,328.0,294.14,225.08
2018,8,28,11,15,55.5,352.0,3.45,23.35,400.0,361.37,276.18
2018,8,28,11,30,87.0,396.0,3.5,23.6,472.0,425.88,324.19
2018,8,28,11,45,125.5,389.5,3.55,23.8,499.5,463.57,352.3
2018,8,28,12,0,164.0,383.0,3.6,24.0,527.0,479.81,364.64
2018,8,28,12,15,271.0,355.0,3.65,24.05,593.0,541.93,411.98
2018,8,28,12,30,378.0,327.0,3.7,24.1,659.0,592.91,449.97
2018,8,28,12,45,497.0,278.0,3.75,24.2,709.5,612.87,465.38
2018,8,28,13,0,616.0,229.0,3.8,24.3,760.0,624.32,473.83
2018,8,28,13,15,615.5,223.5,3.85,24.25,745.0,581.83,441.5
2018,8,28,13,30,615.0,218.0,3.9,24.2,730.0,537.94,407.6
2018,8,28,13,45,744.0,163.5,3.9,24.2,765.0,521.39,392.7
2018,8,28,14,0,873.0,109.0,3.9,24.2,800.0,490.75,364.89
2018,8,28,14,15,878.0,102.0,3.9,24.0,773.0,433.56,316.36
2018,8,28,14,30,883.0,95.0,3.9,23.8,746.0,374.37,264.95
2018,8,28,14,45,874.5,92.5,3.9,23.6,709.5,312.94,211.41
2018,8,28,15,0,866.0,90.0,3.9,23.4,673.0,251.5,158.77
2018,8,28,15,15,851.5,88.0,3.9,23.4,630.0,189.74,110.24
2018,8,28,15,30,837.0,86.0,3.9,23.4,587.0,129.18,73.08
2018,8,28,15,45,820.5,82.5,3.85,22.7,540.5,71.44,55.33
2018,8,28,16,0,804.0,79.0,3.8,22.0,494.0,69.04,53.68
2018,8,28,16,15,782.0,75.5,3.7,21.5,445.0,66.43,51.74
2018,8,28,16,30,760.0,72.0,3.6,21.0,396.0,63.75,49.71
2018,8,28,16,45,727.0,67.0,3.55,20.5,344.0,59.69,46.45
2018,8,28,17,0,694.0,62.0,3.5,20.0,292.0,55.55,43.04
2018,8,28,17,15,643.5,56.5,3.4,19.35,240.5,50.74,38.96
2018,8,28,17,30,593.0,51.0,3.3,18.7,189.0,42.36,31.58
2018,8,28,17,45,513.0,44.0,3.2,18.0,141.5,36.48,26.2
2018,8,28,18,0,433.0,37.0,3.1,17.3,94.0,30.71,20.64
2018,8,28,18,15,296.0,26.5,2.95,16.85,57.5,21.9,10.45
2018,8,28,18,30,159.0,16.0,2.8,16.4,21.0,12.59,0.0
2018,8,28,18,45,79.5,8.0,2.65,15.95,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.3,13.2,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,13.8,2.0,0.0,0.0
2018,8,29,5,45,140.5,14.5,1.65,14.4,23.5,77.83,0.0
2018,8,29,6,0,264.0,26.0,1.8,15.0,45.0,196.73,112.5
2018,8,29,6,15,371.0,36.0,1.9,15.6,86.5,292.39,231.95
2018,8,29,6,30,478.0,46.0,2.0,16.2,128.0,391.66,318.9
2018,8,29,6,45,544.5,53.0,2.1,16.75,177.5,469.28,384.57
2018,8,29,7,0,611.0,60.0,2.2,17.3,227.0,551.41,450.18
2018,8,29,7,15,655.5,65.5,2.15,17.8,278.5,618.47,499.88
2018,8,29,7,30,700.0,71.0,2.1,18.3,330.0,682.43,545.02
2018,8,29,7,45,731.0,75.5,2.1,18.8,381.5,739.19,583.42
2018,8,29,8,0,762.0,80.0,2.1,19.3,433.0,795.09,619.96
2018,8,29,8,15,786.0,83.5,2.15,19.85,482.5,842.11,649.56
2018,8,29,8,30,810.0,87.0,2.2,20.4,532.0,887.08,677.19
2018,8,29,8,45,829.0,89.5,2.2,20.9,578.5,923.61,698.28
2018,8,29,9,0,848.0,92.0,2.2,21.4,625.0,945.21,709.15
2018,8,29,9,15,863.0,93.0,2.3,21.95,666.5,969.57,722.89
2018,8,29,9,30,878.0,94.0,2.4,22.5,708.0,990.47,734.3
2018,8,29,9,45,891.0,94.5,2.45,23.0,744.5,1005.15,741.33
2018,8,29,10,0,904.0,95.0,2.5,23.5,781.0,1015.97,745.99
2018,8,29,10,15,912.5,95.5,2.6,23.9,810.5,1018.31,746.1
2018,8,29,10,30,921.0,96.0,2.7,24.3,840.0,1016.56,743.76
2018,8,29,10,45,927.5,96.5,2.8,24.7,862.5,1008.72,737.62
2018,8,29,11,0,934.0,97.0,2.9,25.1,885.0,996.75,728.95
2018,8,29,11,15,938.0,97.0,3.0,25.35,899.5,977.82,716.28
2018,8,29,11,30,942.0,97.0,3.1,25.6,914.0,954.94,701.08
2018,8,29,11,45,944.5,97.0,3.25,25.85,921.0,926.87,682.79
2018,8,29,12,0,947.0,97.0,3.4,26.1,928.0,895.09,661.94
2018,8,29,12,15,944.5,98.5,3.5,26.2,926.0,857.11,636.84
2018,8,29,12,30,942.0,100.0,3.6,26.3,924.0,816.02,609.44
2018,8,29,12,45,936.0,101.5,3.65,26.4,913.0,769.51,576.87
2018,8,29,13,0,930.0,103.0,3.7,26.5,902.0,720.62,540.76
2018,8,29,13,15,927.0,103.0,3.8,26.45,885.5,670.19,503.12
2018,8,29,13,30,924.0,103.0,3.9,26.4,869.0,617.59,462.69
2018,8,29,13,45,919.0,101.5,4.0,26.35,844.5,560.82,417.88
2018,8,29,14,0,914.0,100.0,4.1,26.3,820.0,502.59,370.45
2018,8,29,14,15,906.0,98.5,4.15,26.05,788.0,441.95,319.9
2018,8,29,14,30,898.0,97.0,4.2,25.8,756.0,380.69,267.49
2018,8,29,14,45,887.5,94.5,4.25,25.55,717.5,317.64,213.12
2018,8,29,15,0,877.0,92.0,4.3,25.3,679.0,254.82,159.84
2018,8,29,15,15,862.5,89.5,4.3,25.3,635.5,191.88,110.74
2018,8,29,15,30,848.0,87.0,4.3,25.3,592.0,130.15,73.18
2018,8,29,15,45,828.5,84.5,4.25,24.5,544.0,73.01,56.26
2018,8,29,16,0,809.0,82.0,4.2,23.7,496.0,71.26,55.19
2018,8,29,16,15,782.0,78.5,4.2,23.15,445.0,68.6,53.25
2018,8,29,16,30,755.0,75.0,4.2,22.6,394.0,65.9,51.24
2018,8,29,16,45,712.5,71.5,4.15,22.05,340.5,62.91,48.94
2018,8,29,17,0,670.0,68.0,4.1,21.5,287.0,55.36,42.61
2018,8,29,17,15,545.0,59.5,3.9,20.85,217.0,47.93,36.26
2018,8,29,17,30,420.0,51.0,3.7,20.2,147.0,40.69,29.9
2018,8,29,17,45,371.5,45.0,3.5,19.6,113.5,36.23,25.75
2018,8,29,18,0,323.0,39.0,3.3,19.0,80.0,31.82,21.32
2018,8,29,18,15,184.0,23.5,3.1,18.55,44.5,18.0,6.73
2018,8,29,18,30,45.0,8.0,2.9,18.1,9.0,6.29,0.0
2018,8,29,18,45,22.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,15.2,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,4.74,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,6.56,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,7.33,0.36
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,7.58,0.7
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,11.77,4.32
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,15.97,7.93
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,20.95,12.15
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,25.94,16.33
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,31.72,21.11
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,37.51,25.85
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,52.2,37.91
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,66.95,49.85
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,92.13,70.12
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,117.88,90.53
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,135.61,104.33
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,153.34,118.0
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,202.91,156.66
