Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,935.43,674.78
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,889.88,647.25
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,832.25,611.14
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,786.38,582.35
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,734.8,547.31
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,685.51,513.04
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,635.4,477.1
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,595.72,448.5
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,550.76,414.54
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,486.82,364.96
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,425.37,316.0
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,363.33,265.9
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,306.05,218.9
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,251.76,172.78
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,197.27,127.61
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,141.75,83.18
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,82.61,49.65
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,59.62,45.7
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,54.89,41.95
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,46.52,34.81
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,42.37,31.14
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,36.44,25.72
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,30.7,20.06
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,20.66,6.18
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,10.23,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,53.96,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,154.02,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,292.96,227.51
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,425.58,345.62
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,522.97,424.99
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,624.27,502.74
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,696.91,554.99
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,770.1,604.97
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,824.62,638.36
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,871.46,665.05
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,911.63,687.01
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,948.96,706.5
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,976.42,722.01
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,1000.38,735.33
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,1001.77,734.27
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,1012.22,739.4
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,1011.93,735.5
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,1007.64,729.4
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,995.85,719.69
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,980.11,707.77
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,957.64,690.62
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,931.44,671.36
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,898.7,648.96
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,862.62,624.58
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,821.6,600.0
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,777.79,573.11
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,729.14,540.8
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,678.37,504.93
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,624.33,467.22
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,568.81,426.43
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,509.47,380.5
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,449.58,332.2
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,387.05,280.45
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,324.94,227.44
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,261.49,173.07
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,199.87,121.94
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,139.25,77.73
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,81.85,49.48
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,60.58,46.86
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,53.16,40.68
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,48.68,36.85
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,44.29,32.92
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,37.33,26.55
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,30.5,19.82
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,19.77,3.53
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,8.65,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,42.78,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,129.18,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,252.71,193.77
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,360.11,293.39
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,416.43,342.39
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,475.74,390.41
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,504.74,412.48
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,532.2,432.19
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,601.73,481.5
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,671.62,528.29
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,772.9,594.66
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,864.41,650.47
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,909.23,676.31
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,950.87,700.36
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,964.03,705.87
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,981.7,714.76
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,984.08,715.81
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,982.51,714.67
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,973.5,708.78
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,960.57,700.52
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,941.21,687.65
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,918.08,672.48
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,887.87,652.86
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,854.21,630.97
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,814.84,605.38
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,772.52,577.6
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,725.72,544.16
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,676.45,508.15
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,622.1,468.13
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,566.25,425.66
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,507.24,379.35
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,447.6,330.88
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,385.75,279.33
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,324.4,226.9
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,261.81,173.41
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,200.93,123.11
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,140.66,79.48
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,83.81,51.48
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,58.19,44.6
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,55.13,42.12
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,50.39,38.08
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,45.72,33.92
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,38.45,27.29
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,31.31,20.17
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,18.28,0.0
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,7.87,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,59.66,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,162.55,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,304.19,229.69
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,434.49,348.6
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,528.22,425.19
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,625.91,500.57
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,697.36,552.88
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,769.33,603.25
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,817.48,633.96
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,871.27,667.62
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,911.57,691.83
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,949.06,713.76
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,978.28,728.95
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,1004.03,741.76
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,1007.29,740.68
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,1019.51,745.79
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,1020.18,744.27
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,1016.76,740.4
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,1005.09,731.94
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,989.4,721.0
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,967.84,706.66
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,942.42,689.87
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,910.5,668.79
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,875.09,645.34
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,834.35,618.35
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,790.6,589.14
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,741.78,555.56
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,690.61,518.07
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,635.02,476.45
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,577.87,432.36
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,517.48,384.33
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,456.39,334.21
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,392.98,281.23
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,329.88,227.28
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,263.47,170.73
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,200.54,118.94
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,137.81,73.89
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,78.12,45.29
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,56.19,42.18
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,52.64,39.34
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,44.84,32.8
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,41.25,29.66
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,33.43,22.68
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,25.65,15.13
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,16.5,0.0
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,7.08,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,7.47,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,169.54,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,362.12,269.81
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,506.43,405.08
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,589.11,474.23
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,684.87,548.83
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,754.25,599.88
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,823.47,648.37
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,875.24,681.54
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,925.09,712.21
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,952.33,726.43
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,988.01,746.19
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,1010.74,756.93
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,1029.85,765.32
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,1040.0,768.06
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,1046.12,768.4
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,1045.07,765.35
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,1039.83,759.85
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,1027.32,750.04
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,1010.69,737.8
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,986.59,721.61
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,958.64,703.02
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,924.66,680.48
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,887.2,655.62
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,844.84,627.84
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,799.5,597.81
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,749.32,563.48
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,696.73,524.93
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,640.68,483.03
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,582.99,438.52
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,522.01,390.02
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,460.26,339.25
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,395.88,285.04
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,331.74,229.75
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,266.81,173.86
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,203.32,121.26
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,136.09,72.43
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,75.55,43.46
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,53.37,40.2
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,49.68,37.22
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,44.97,33.23
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,40.32,29.1
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,31.06,20.81
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,25.12,14.56
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,16.2,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,7.08,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,146.15,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,340.97,251.42
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,488.28,393.69
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,480.58,393.96
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,467.97,386.94
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,518.84,427.87
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,578.63,473.39
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,756.38,603.94
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,922.48,717.33
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,962.55,739.49
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,987.52,752.26
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,1012.21,764.8
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,1033.31,774.84
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,1046.46,779.18
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,1055.56,781.02
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,1055.16,778.28
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,1050.57,773.12
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,1040.52,764.17
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,1026.19,752.73
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,1002.94,736.48
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,975.69,717.79
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,942.23,695.25
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,905.13,670.29
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,862.92,642.22
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,817.52,611.79
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,768.55,578.01
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,716.88,539.76
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,659.18,496.55
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,599.65,450.58
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,536.39,400.28
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,472.24,347.54
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,406.73,292.31
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,341.36,235.89
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,274.1,177.98
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,208.16,123.36
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,142.58,76.2
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,75.06,42.62
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,52.74,39.58
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,49.37,36.84
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,45.0,33.18
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,40.72,29.39
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,34.01,23.26
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,25.28,14.37
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,15.84,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,6.29,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,176.95,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,372.67,267.13
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,512.15,409.89
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,606.88,489.42
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,704.14,565.6
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,774.09,617.37
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,843.83,666.36
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,896.02,698.84
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,934.88,720.72
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,971.32,740.6
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,1004.8,757.92
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,1028.33,767.77
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,1048.13,775.05
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,1059.37,777.32
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,1066.47,777.11
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,1065.13,770.8
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,1059.52,761.99
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,1045.95,748.38
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,1028.19,732.44
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,1002.57,712.39
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,973.07,690.2
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,938.95,665.32
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,901.27,638.42
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,857.94,613.22
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,811.54,585.58
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,760.88,554.08
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,707.75,517.99
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,650.6,478.28
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,591.77,435.46
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,529.38,388.13
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,466.16,338.0
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,400.75,284.51
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,335.6,229.55
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,268.97,173.07
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,203.8,119.75
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,139.95,74.28
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,74.26,42.11
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,52.1,38.87
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,48.34,35.82
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,44.28,32.42
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,40.38,28.96
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,30.2,19.88
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,23.38,12.36
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,13.38,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,4.72,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,170.01,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,362.46,251.64
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,502.51,400.91
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,597.49,480.35
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,694.84,555.79
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,766.02,607.95
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,837.08,657.29
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,889.51,689.4
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,928.66,711.06
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,966.06,731.65
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,1000.52,749.72
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,1023.17,760.6
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,1042.16,769.19
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,1052.28,772.0
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,1058.31,772.43
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,1055.34,768.23
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,1048.19,761.67
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,1034.27,750.3
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,1016.25,736.61
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,992.88,721.65
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,965.57,704.16
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,931.58,681.86
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,894.06,657.22
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,851.18,629.16
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,805.3,598.85
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,754.7,564.11
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,701.71,525.24
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,644.59,482.76
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,585.83,437.73
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,523.8,388.69
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,461.01,337.41
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,396.31,283.45
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,331.89,228.35
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,265.99,171.99
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,201.58,118.95
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,133.86,70.21
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,72.83,41.44
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,51.48,38.48
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,48.09,35.73
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,43.3,31.67
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,38.59,27.48
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,29.42,19.22
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,23.49,11.91
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,13.77,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,112.96,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,307.74,206.33
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,467.29,373.87
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,562.37,454.15
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,653.96,526.27
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,707.09,566.13
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,766.08,608.14
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,826.53,646.67
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,892.83,687.01
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,937.83,710.84
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,980.1,732.01
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,991.7,734.65
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,1011.88,743.24
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,1023.87,747.62
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,1031.91,749.7
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,1031.69,743.92
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,1027.36,735.83
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,1015.71,724.67
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,999.99,711.32
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,977.41,693.77
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,950.96,674.13
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,917.58,650.3
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,880.75,624.61
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,838.65,598.36
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,793.62,570.1
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,744.11,537.81
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,692.3,501.85
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,635.79,463.79
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,577.73,422.65
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,516.69,376.84
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,455.0,328.47
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,390.88,276.68
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,327.2,223.55
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,260.45,167.74
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,197.2,116.32
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,134.25,71.54
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,74.67,43.45
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,53.41,40.13
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,49.35,36.81
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,44.94,33.07
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,37.49,26.51
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,30.35,19.92
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,23.35,11.02
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,12.59,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,85.74,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,268.05,169.61
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,418.79,332.82
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,461.48,371.82
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,504.31,406.55
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,399.99,326.71
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,271.38,223.32
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,367.02,300.68
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,464.1,373.97
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,661.17,516.7
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,849.96,641.5
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,930.09,689.59
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,1002.38,733.06
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,1014.1,736.68
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,1021.95,738.93
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,1021.75,736.47
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,1017.49,731.76
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,1005.59,722.64
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,989.69,711.25
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,966.34,694.57
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,939.23,675.75
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,907.28,654.13
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,871.87,630.41
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,830.14,603.31
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,785.5,574.21
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,736.4,540.45
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,685.03,503.25
2018,10,18,13,15,914.5,83.0,0.85,27.75,653.5,629.63,462.74
2018,10,18,13,30,908.0,82.0,0.8,27.8,632.0,572.69,419.93
2018,10,18,13,45,898.0,80.5,0.8,27.9,603.5,512.32,373.6
2018,10,18,14,0,888.0,79.0,0.8,28.0,575.0,451.33,325.15
2018,10,18,14,15,873.5,77.5,0.8,27.85,539.5,388.36,273.96
2018,10,18,14,30,859.0,76.0,0.8,27.7,504.0,324.17,220.52
2018,10,18,14,45,839.0,73.5,0.85,27.6,463.0,259.41,166.54
2018,10,18,15,0,819.0,71.0,0.9,27.5,422.0,196.46,115.73
2018,10,18,15,15,790.5,67.5,0.9,27.5,376.5,133.92,71.56
2018,10,18,15,30,762.0,64.0,0.9,27.5,331.0,74.84,43.75
2018,10,18,15,45,720.0,59.5,0.9,26.6,282.5,54.01,40.52
2018,10,18,16,0,678.0,55.0,0.9,25.7,234.0,50.0,37.24
2018,10,18,16,15,569.0,52.0,0.95,24.45,181.0,42.97,31.26
2018,10,18,16,30,460.0,49.0,1.0,23.2,128.0,40.19,28.67
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,30.75,20.08
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,21.36,8.58
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,11.02,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,105.23,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,284.6,166.38
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,436.66,343.8
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,533.92,425.67
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,635.7,504.47
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,708.0,556.97
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,774.26,602.35
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,829.7,638.24
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,883.41,671.56
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,922.69,694.31
