Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,45,829.5,83.5,2.05,18.0,494.5,673.85,532.21
2018,11,28,13,0,817.0,85.0,2.2,18.0,481.0,625.69,495.8
2018,11,28,13,15,783.0,88.0,2.35,17.95,455.5,565.39,449.1
2018,11,28,13,30,749.0,91.0,2.5,17.9,430.0,507.42,402.81
2018,11,28,13,45,754.0,85.0,2.65,17.8,409.5,459.24,362.75
2018,11,28,14,0,759.0,79.0,2.8,17.7,389.0,410.25,320.38
2018,11,28,14,15,662.0,87.5,2.85,17.5,342.5,335.2,257.55
2018,11,28,14,30,565.0,96.0,2.9,17.3,296.0,269.69,202.38
2018,11,28,14,45,372.5,102.0,2.9,17.15,228.0,184.54,135.26
2018,11,28,15,0,180.0,108.0,2.9,17.0,160.0,122.63,89.9
2018,11,28,15,15,113.5,89.0,2.9,17.0,120.0,83.41,59.83
2018,11,28,15,30,47.0,70.0,2.9,17.0,80.0,55.37,39.57
2018,11,28,15,45,30.5,55.0,2.65,16.3,61.0,40.79,30.1
2018,11,28,16,0,14.0,40.0,2.4,15.6,42.0,30.04,20.28
2018,11,28,16,15,18.5,26.5,2.45,15.3,28.0,20.24,10.51
2018,11,28,16,30,23.0,13.0,2.5,15.0,14.0,10.22,0.0
2018,11,28,16,45,11.5,6.5,2.55,14.7,7.0,5.11,0.0
2018,11,28,17,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,15.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,13.45,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.55,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.1,13.6,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.5,6.1,13.65,8.5,6.44,0.0
2018,11,29,8,30,0.0,10.0,6.1,13.7,10.0,7.58,0.85
2018,11,29,8,45,11.5,28.0,6.15,13.75,31.5,33.03,23.37
2018,11,29,9,0,23.0,46.0,6.2,13.8,53.0,60.06,47.16
2018,11,29,9,15,40.0,65.0,6.1,13.8,79.0,95.86,78.54
2018,11,29,9,30,57.0,84.0,6.0,13.8,105.0,149.11,124.3
2018,11,29,9,45,49.5,112.5,5.9,13.85,132.0,155.97,129.36
2018,11,29,10,0,42.0,141.0,5.8,13.9,159.0,180.24,148.97
2018,11,29,10,15,21.0,106.0,5.75,13.9,115.0,116.52,94.35
2018,11,29,10,30,0.0,71.0,5.7,13.9,71.0,54.49,40.8
2018,11,29,10,45,32.5,97.0,5.6,13.9,113.0,115.44,93.8
2018,11,29,11,0,65.0,123.0,5.5,13.9,155.0,187.33,155.02
2018,11,29,11,15,55.5,135.5,5.45,13.95,163.0,172.05,141.57
2018,11,29,11,30,46.0,148.0,5.4,14.0,171.0,174.0,142.56
2018,11,29,11,45,50.5,167.5,5.4,14.1,193.0,195.34,160.14
2018,11,29,12,0,55.0,187.0,5.4,14.2,215.0,216.16,177.17
2018,11,29,12,15,66.0,200.0,5.3,14.25,233.5,234.38,192.21
2018,11,29,12,30,77.0,213.0,5.2,14.3,252.0,251.33,206.09
2018,11,29,12,45,65.0,178.5,5.15,14.4,211.0,202.36,165.44
2018,11,29,13,0,53.0,144.0,5.1,14.5,170.0,157.07,127.62
2018,11,29,13,15,34.5,102.0,4.95,14.5,118.5,104.67,83.49
2018,11,29,13,30,16.0,60.0,4.8,14.5,67.0,56.74,42.82
2018,11,29,13,45,65.0,99.0,4.7,14.5,125.5,119.18,95.57
2018,11,29,14,0,114.0,138.0,4.6,14.5,184.0,169.72,136.96
2018,11,29,14,15,168.5,126.0,4.35,14.4,188.0,170.49,135.79
2018,11,29,14,30,223.0,114.0,4.1,14.3,192.0,169.91,132.4
2018,11,29,14,45,176.5,87.0,3.8,14.2,144.5,119.24,89.6
2018,11,29,15,0,130.0,60.0,3.5,14.1,97.0,75.16,53.08
2018,11,29,15,15,109.0,52.5,3.5,14.1,80.5,56.59,37.99
2018,11,29,15,30,88.0,45.0,3.5,14.1,64.0,40.74,26.28
2018,11,29,15,45,52.0,29.0,2.8,13.55,39.5,22.92,14.67
2018,11,29,16,0,16.0,13.0,2.1,13.0,15.0,10.56,3.56
2018,11,29,16,15,54.0,13.0,2.05,12.75,16.5,9.87,2.27
2018,11,29,16,30,92.0,13.0,2.0,12.5,18.0,9.96,0.0
2018,11,29,16,45,46.0,6.5,2.0,12.25,9.0,5.11,0.0
2018,11,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,45,9.5,0.5,1.65,8.3,0.5,0.0,0.0
2018,11,30,7,0,19.0,1.0,1.6,8.3,1.0,0.0,0.0
2018,11,30,7,15,25.0,12.0,1.85,8.95,13.0,29.49,0.0
2018,11,30,7,30,31.0,23.0,2.1,9.6,25.0,65.21,31.37
2018,11,30,7,45,40.0,39.5,2.3,10.3,44.0,101.95,79.29
2018,11,30,8,0,49.0,56.0,2.5,11.0,63.0,114.09,92.65
2018,11,30,8,15,69.5,72.5,2.7,11.35,86.5,168.58,140.45
2018,11,30,8,30,90.0,89.0,2.9,11.7,110.0,206.97,174.18
2018,11,30,8,45,160.5,102.0,3.1,12.1,147.5,287.3,243.96
2018,11,30,9,0,231.0,115.0,3.3,12.5,185.0,390.58,330.24
2018,11,30,9,15,361.0,113.0,3.3,12.85,237.5,534.41,447.63
2018,11,30,9,30,491.0,111.0,3.3,13.2,290.0,656.88,542.43
2018,11,30,9,45,645.5,92.0,3.3,13.55,348.0,791.96,642.59
2018,11,30,10,0,800.0,73.0,3.3,13.9,406.0,906.15,723.5
2018,11,30,10,15,788.5,80.0,3.3,14.15,424.0,895.37,713.04
2018,11,30,10,30,777.0,87.0,3.3,14.4,442.0,881.21,701.31
2018,11,30,10,45,807.0,84.5,3.3,14.7,465.5,891.61,707.35
2018,11,30,11,0,837.0,82.0,3.3,15.0,489.0,897.6,710.11
2018,11,30,11,15,856.0,79.5,3.3,15.15,503.5,889.16,703.08
2018,11,30,11,30,875.0,77.0,3.3,15.3,518.0,867.06,686.49
2018,11,30,11,45,874.5,77.5,3.3,15.45,520.5,838.17,665.2
2018,11,30,12,0,874.0,78.0,3.3,15.6,523.0,814.55,647.83
2018,11,30,12,15,874.0,77.0,3.35,15.6,518.5,770.24,615.88
2018,11,30,12,30,874.0,76.0,3.4,15.6,514.0,731.49,587.92
2018,11,30,12,45,872.0,74.0,3.4,15.65,502.0,687.7,554.73
2018,11,30,13,0,870.0,72.0,3.4,15.7,490.0,641.75,518.01
2018,11,30,13,15,861.5,71.0,3.35,15.65,471.0,595.17,479.76
2018,11,30,13,30,853.0,70.0,3.3,15.6,452.0,542.44,435.85
2018,11,30,13,45,840.0,67.5,3.25,15.55,426.0,485.03,387.11
2018,11,30,14,0,827.0,65.0,3.2,15.5,400.0,427.49,336.89
2018,11,30,14,15,807.5,63.0,3.1,15.35,368.5,368.17,284.03
2018,11,30,14,30,788.0,61.0,3.0,15.2,337.0,309.95,231.04
2018,11,30,14,45,758.5,58.5,2.9,15.05,300.5,250.13,176.75
2018,11,30,15,0,729.0,56.0,2.8,14.9,264.0,193.14,125.97
2018,11,30,15,15,684.0,52.0,2.8,14.9,224.0,135.97,79.33
2018,11,30,15,30,639.0,48.0,2.8,14.9,184.0,84.12,44.67
2018,11,30,15,45,568.5,42.5,2.15,13.75,143.5,35.76,25.96
2018,11,30,16,0,498.0,37.0,1.5,12.6,103.0,31.07,21.45
2018,11,30,16,15,369.5,28.5,1.45,12.0,67.5,23.76,13.38
2018,11,30,16,30,241.0,20.0,1.4,11.4,32.0,16.64,0.0
2018,11,30,16,45,120.5,10.0,1.35,10.8,16.0,7.87,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,1.0,2.0,2.75,10.9,2.0,2.37,0.0
2018,12,1,7,30,1.0,4.0,2.9,11.2,4.0,3.86,0.0
2018,12,1,7,45,0.5,7.0,3.05,11.55,7.0,5.73,0.0
2018,12,1,8,0,0.0,10.0,3.2,11.9,10.0,7.58,0.76
2018,12,1,8,15,51.0,19.5,3.15,12.0,31.0,77.81,63.33
2018,12,1,8,30,102.0,29.0,3.1,12.1,52.0,157.5,133.62
2018,12,1,8,45,51.0,27.0,3.05,12.25,38.5,87.54,72.25
2018,12,1,9,0,0.0,25.0,3.0,12.4,25.0,19.03,10.84
2018,12,1,9,15,0.0,40.0,3.2,12.55,40.0,30.54,20.78
2018,12,1,9,30,0.0,55.0,3.4,12.7,55.0,42.1,30.69
2018,12,1,9,45,0.5,66.5,3.65,12.85,66.5,51.48,38.68
2018,12,1,10,0,1.0,78.0,3.9,13.0,78.0,61.05,46.77
2018,12,1,10,15,76.5,116.5,4.05,13.1,151.0,200.59,167.66
2018,12,1,10,30,152.0,155.0,4.2,13.2,224.0,316.07,264.83
2018,12,1,10,45,401.5,140.0,4.4,13.3,332.0,572.6,476.29
2018,12,1,11,0,651.0,125.0,4.6,13.4,440.0,783.69,639.75
2018,12,1,11,15,606.0,135.5,4.65,13.55,433.5,735.82,601.54
2018,12,1,11,30,561.0,146.0,4.7,13.7,427.0,678.33,557.2
2018,12,1,11,45,373.0,142.5,4.8,13.8,330.0,495.43,410.88
2018,12,1,12,0,185.0,139.0,4.9,13.9,233.0,302.86,252.01
2018,12,1,12,15,484.5,119.0,4.9,13.95,361.5,530.39,440.9
2018,12,1,12,30,784.0,99.0,4.9,14.0,490.0,698.63,573.95
2018,12,1,12,45,589.0,130.5,4.9,14.05,420.5,563.68,464.07
2018,12,1,13,0,394.0,162.0,4.9,14.1,351.0,431.38,355.78
2018,12,1,13,15,262.5,160.0,4.8,14.05,283.5,314.57,259.43
2018,12,1,13,30,131.0,158.0,4.7,14.0,216.0,214.82,175.87
2018,12,1,13,45,325.0,138.0,4.65,13.95,271.5,289.23,236.63
2018,12,1,14,0,519.0,118.0,4.6,13.9,327.0,341.79,275.38
2018,12,1,14,15,386.5,121.0,4.5,13.75,270.0,261.44,207.73
2018,12,1,14,30,254.0,124.0,4.4,13.6,213.0,189.19,148.07
2018,12,1,14,45,314.0,107.0,4.3,13.45,204.5,176.29,133.06
2018,12,1,15,0,374.0,90.0,4.2,13.3,196.0,150.25,106.4
2018,12,1,15,15,461.0,74.0,4.2,13.3,185.0,124.67,80.24
2018,12,1,15,30,548.0,58.0,4.2,13.3,174.0,84.83,48.25
2018,12,1,15,45,457.5,51.5,3.55,12.5,133.5,42.2,31.78
2018,12,1,16,0,367.0,45.0,2.9,11.7,93.0,37.02,26.67
2018,12,1,16,15,258.0,34.0,2.7,11.3,61.5,25.9,15.03
2018,12,1,16,30,149.0,23.0,2.5,10.9,30.0,17.39,0.0
2018,12,1,16,45,74.5,11.5,2.3,10.45,15.0,9.05,0.0
2018,12,1,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.55,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.7,5.5,2.0,0.0,0.0
2018,12,2,7,15,160.0,13.5,0.65,5.9,22.5,138.57,0.0
2018,12,2,7,30,293.0,24.0,0.6,6.3,43.0,314.36,127.11
2018,12,2,7,45,430.0,31.0,0.6,6.65,82.0,467.06,366.46
2018,12,2,8,0,567.0,38.0,0.6,7.0,121.0,596.21,478.51
2018,12,2,8,15,631.5,42.0,0.55,7.45,162.0,674.56,540.57
2018,12,2,8,30,696.0,46.0,0.5,7.9,203.0,752.09,598.13
2018,12,2,8,45,737.5,49.0,0.4,8.4,243.0,805.59,634.15
2018,12,2,9,0,779.0,52.0,0.3,8.9,283.0,857.1,666.73
2018,12,2,9,15,803.5,55.0,0.4,9.3,319.0,889.71,689.09
2018,12,2,9,30,828.0,58.0,0.5,9.7,355.0,919.32,709.15
2018,12,2,9,45,844.0,60.5,0.6,10.15,385.5,936.59,720.45
2018,12,2,10,0,860.0,63.0,0.7,10.6,416.0,939.13,721.88
2018,12,2,10,15,873.0,64.5,0.75,10.85,441.0,944.88,725.12
2018,12,2,10,30,886.0,66.0,0.8,11.1,466.0,946.96,725.89
2018,12,2,10,45,894.5,66.5,0.85,11.35,484.0,939.64,720.49
2018,12,2,11,0,903.0,67.0,0.9,11.6,502.0,928.63,712.84
2018,12,2,11,15,908.5,67.5,0.95,11.95,513.0,911.18,700.72
2018,12,2,11,30,914.0,68.0,1.0,12.3,524.0,890.13,686.29
2018,12,2,11,45,915.5,68.0,1.1,12.6,527.0,861.55,667.66
2018,12,2,12,0,917.0,68.0,1.2,12.9,530.0,829.74,646.67
2018,12,2,12,15,916.0,67.5,1.25,13.05,525.5,792.32,621.17
2018,12,2,12,30,915.0,67.0,1.3,13.2,521.0,752.13,593.51
2018,12,2,12,45,910.5,66.0,1.4,13.35,509.0,706.37,561.59
2018,12,2,13,0,906.0,65.0,1.5,13.5,497.0,658.52,525.34
2018,12,2,13,15,896.0,64.5,1.45,13.45,477.5,606.1,483.73
2018,12,2,13,30,886.0,64.0,1.4,13.4,458.0,552.53,440.09
2018,12,2,13,45,871.5,62.5,1.4,13.35,431.5,494.84,392.26
2018,12,2,14,0,857.0,61.0,1.4,13.3,405.0,437.03,342.76
2018,12,2,14,15,815.5,62.0,1.3,13.05,368.5,372.61,286.86
2018,12,2,14,30,774.0,63.0,1.2,12.8,332.0,310.03,231.54
2018,12,2,14,45,602.0,75.0,1.1,12.55,270.5,226.66,163.56
2018,12,2,15,0,430.0,87.0,1.0,12.3,209.0,159.39,111.29
2018,12,2,15,15,394.0,76.5,1.0,12.3,175.5,115.67,75.51
2018,12,2,15,30,358.0,66.0,1.0,12.3,142.0,76.46,47.42
2018,12,2,15,45,300.5,55.5,0.9,11.4,109.5,41.65,31.47
2018,12,2,16,0,243.0,45.0,0.8,10.5,77.0,33.83,24.06
2018,12,2,16,15,177.0,31.5,0.9,10.05,50.0,23.79,13.41
2018,12,2,16,30,111.0,18.0,1.0,9.6,23.0,13.67,0.0
2018,12,2,16,45,55.5,9.0,1.05,9.15,11.5,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.3,3.05,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,12,3,7,15,81.0,13.0,1.45,3.9,16.5,74.9,0.0
2018,12,3,7,30,138.0,23.0,1.6,4.7,31.0,183.59,56.76
2018,12,3,7,45,206.5,34.5,1.75,5.45,58.5,276.44,222.81
2018,12,3,8,0,275.0,46.0,1.9,6.2,86.0,354.01,298.21
2018,12,3,8,15,282.5,61.0,1.9,6.8,113.5,385.29,327.62
2018,12,3,8,30,290.0,76.0,1.9,7.4,141.0,415.39,353.82
2018,12,3,8,45,361.0,83.5,1.95,8.05,179.5,493.89,418.77
2018,12,3,9,0,432.0,91.0,2.0,8.7,218.0,573.3,481.23
2018,12,3,9,15,456.5,100.5,2.05,9.4,249.5,610.19,508.44
2018,12,3,9,30,481.0,110.0,2.1,10.1,281.0,645.39,533.88
2018,12,3,9,45,660.5,87.5,2.1,10.8,344.5,799.87,647.59
2018,12,3,10,0,840.0,65.0,2.1,11.5,408.0,933.29,739.46
2018,12,3,10,15,837.0,69.0,2.15,11.7,428.0,927.18,732.61
2018,12,3,10,30,834.0,73.0,2.2,11.9,448.0,917.57,724.94
2018,12,3,10,45,811.5,81.0,2.2,12.1,457.5,891.28,705.05
2018,12,3,11,0,789.0,89.0,2.2,12.3,467.0,861.96,683.24
2018,12,3,11,15,740.0,102.0,2.25,12.45,462.5,818.14,651.58
2018,12,3,11,30,691.0,115.0,2.3,12.6,458.0,767.49,614.79
2018,12,3,11,45,611.5,136.0,2.3,12.75,441.0,698.57,563.74
2018,12,3,12,0,532.0,157.0,2.3,12.9,424.0,623.27,505.44
2018,12,3,12,15,578.0,142.5,2.3,13.0,430.5,626.95,508.57
2018,12,3,12,30,624.0,128.0,2.3,13.1,437.0,618.1,501.51
2018,12,3,12,45,598.5,132.5,2.3,13.15,423.0,573.36,465.83
2018,12,3,13,0,573.0,137.0,2.3,13.2,409.0,528.77,429.99
2018,12,3,13,15,695.5,107.0,2.25,13.25,424.5,539.37,437.31
2018,12,3,13,30,818.0,77.0,2.2,13.3,440.0,534.08,430.46
2018,12,3,13,45,649.0,102.0,2.15,13.35,379.5,430.66,346.03
2018,12,3,14,0,480.0,127.0,2.1,13.4,319.0,335.07,267.88
2018,12,3,14,15,376.0,128.0,1.9,13.15,271.0,265.2,209.91
2018,12,3,14,30,272.0,129.0,1.7,12.9,223.0,200.31,156.4
2018,12,3,14,45,140.5,105.0,1.55,12.7,153.5,123.03,94.41
2018,12,3,15,0,9.0,81.0,1.4,12.5,84.0,63.7,48.81
2018,12,3,15,15,89.0,69.0,1.4,12.5,88.5,66.74,47.78
2018,12,3,15,30,169.0,57.0,1.4,12.5,93.0,56.38,36.77
2018,12,3,15,45,105.0,44.0,1.4,11.45,64.5,33.22,23.98
2018,12,3,16,0,41.0,31.0,1.4,10.4,36.0,23.89,15.34
2018,12,3,16,15,30.5,20.0,1.45,10.05,23.0,15.65,6.84
2018,12,3,16,30,20.0,9.0,1.5,9.7,10.0,7.25,0.0
2018,12,3,16,45,10.0,4.5,1.5,9.35,5.0,3.54,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.45,7.2,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,2.6,7.5,9.0,6.83,0.0
2018,12,4,7,45,0.0,15.5,2.8,7.8,15.5,11.78,3.88
2018,12,4,8,0,0.0,22.0,3.0,8.1,22.0,16.75,8.65
2018,12,4,8,15,0.0,29.0,3.0,8.6,29.0,22.11,13.5
2018,12,4,8,30,0.0,36.0,3.0,9.1,36.0,27.48,18.3
2018,12,4,8,45,0.0,45.5,3.0,9.55,45.5,34.79,24.73
2018,12,4,9,0,0.0,55.0,3.0,10.0,55.0,42.11,31.09
2018,12,4,9,15,3.5,79.5,3.05,10.6,80.5,67.89,53.49
2018,12,4,9,30,7.0,104.0,3.1,11.2,106.0,95.59,77.21
2018,12,4,9,45,8.5,106.5,3.15,11.8,109.5,97.49,78.59
2018,12,4,10,0,10.0,109.0,3.2,12.4,113.0,99.82,80.34
2018,12,4,10,15,5.0,103.5,3.2,12.8,105.5,88.32,70.11
2018,12,4,10,30,0.0,98.0,3.2,13.2,98.0,77.62,60.61
2018,12,4,10,45,0.0,103.5,3.2,13.6,103.5,82.21,64.31
2018,12,4,11,0,0.0,109.0,3.2,14.0,109.0,86.8,68.0
2018,12,4,11,15,0.0,112.0,3.15,14.25,112.0,89.14,69.84
2018,12,4,11,30,0.0,115.0,3.1,14.5,115.0,91.51,71.71
2018,12,4,11,45,1.5,123.5,3.05,14.7,124.0,100.09,78.85
2018,12,4,12,0,3.0,132.0,3.0,14.9,133.0,108.58,85.89
2018,12,4,12,15,6.0,148.0,2.75,14.9,150.5,124.93,99.55
2018,12,4,12,30,9.0,164.0,2.5,14.9,168.0,141.11,112.98
2018,12,4,12,45,8.0,159.0,2.2,14.9,162.5,134.93,107.8
2018,12,4,13,0,7.0,154.0,1.9,14.9,157.0,128.99,102.89
2018,12,4,13,15,5.0,147.0,1.75,14.75,149.0,120.91,96.28
2018,12,4,13,30,3.0,140.0,1.6,14.6,141.0,113.19,89.97
2018,12,4,13,45,2.0,121.0,1.45,14.45,121.5,96.16,75.89
2018,12,4,14,0,1.0,102.0,1.3,14.3,102.0,79.78,62.29
2018,12,4,14,15,0.5,92.0,1.35,13.85,92.0,71.37,55.41
2018,12,4,14,30,0.0,82.0,1.4,13.4,82.0,63.16,48.61
2018,12,4,14,45,0.0,69.5,1.5,13.0,69.5,53.33,40.33
2018,12,4,15,0,0.0,57.0,1.6,12.6,57.0,43.67,32.09
2018,12,4,15,15,0.0,48.5,1.6,12.6,48.5,37.11,26.39
2018,12,4,15,30,0.0,40.0,1.6,12.6,40.0,30.57,20.63
2018,12,4,15,45,0.0,32.0,1.6,11.7,32.0,24.42,16.14
2018,12,4,16,0,0.0,24.0,1.6,10.8,24.0,18.29,10.4
2018,12,4,16,15,10.0,16.5,1.6,10.45,17.0,13.0,4.68
2018,12,4,16,30,20.0,9.0,1.6,10.1,10.0,7.25,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.75,5.0,3.54,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,25.0,4.0,2.05,9.25,5.5,23.05,0.0
2018,12,5,7,30,50.0,8.0,2.1,9.4,11.0,69.59,0.05
2018,12,5,7,45,87.5,12.5,2.2,9.55,22.5,118.27,91.24
2018,12,5,8,0,125.0,17.0,2.3,9.7,34.0,170.64,142.28
2018,12,5,8,15,62.5,17.0,2.35,9.95,25.5,98.78,81.73
2018,12,5,8,30,0.0,17.0,2.4,10.2,17.0,12.91,5.56
2018,12,5,8,45,0.0,19.5,2.45,10.4,19.5,14.82,7.28
2018,12,5,9,0,0.0,22.0,2.5,10.6,22.0,16.74,8.96
2018,12,5,9,15,15.0,56.5,2.5,11.0,62.0,62.84,49.71
2018,12,5,9,30,30.0,91.0,2.5,11.4,102.0,114.98,94.87
2018,12,5,9,45,41.0,121.0,2.5,11.8,137.0,159.89,132.89
2018,12,5,10,0,52.0,151.0,2.5,12.2,172.0,205.33,170.63
2018,12,5,10,15,36.5,156.0,2.45,12.6,171.0,191.99,158.2
2018,12,5,10,30,21.0,161.0,2.4,13.0,170.0,161.51,131.78
2018,12,5,10,45,35.5,169.0,2.4,13.35,185.5,198.94,163.02
2018,12,5,11,0,50.0,177.0,2.4,13.7,201.0,218.06,178.75
2018,12,5,11,15,141.0,192.0,2.35,13.95,261.0,333.01,274.26
2018,12,5,11,30,232.0,207.0,2.3,14.2,321.0,442.37,361.52
2018,12,5,11,45,232.0,204.0,2.2,14.45,319.0,427.2,348.12
2018,12,5,12,0,232.0,201.0,2.1,14.7,317.0,411.47,335.02
2018,12,5,12,15,145.5,202.0,2.0,14.8,274.5,316.04,257.31
2018,12,5,12,30,59.0,203.0,1.9,14.9,232.0,229.77,185.98
2018,12,5,12,45,58.0,194.0,1.8,15.0,222.0,215.1,174.18
2018,12,5,13,0,57.0,185.0,1.7,15.1,212.0,200.89,162.47
2018,12,5,13,15,67.5,181.5,1.6,15.0,212.0,199.28,161.25
2018,12,5,13,30,78.0,178.0,1.5,14.9,212.0,196.59,158.93
2018,12,5,13,45,113.5,168.0,1.45,14.8,214.5,207.74,167.8
2018,12,5,14,0,149.0,158.0,1.4,14.7,217.0,204.92,164.6
2018,12,5,14,15,93.5,128.0,1.35,14.5,164.0,146.43,116.42
2018,12,5,14,30,38.0,98.0,1.3,14.3,111.0,90.85,70.8
2018,12,5,14,45,118.5,96.5,1.2,14.1,131.0,111.1,84.9
2018,12,5,15,0,199.0,95.0,1.1,13.9,151.0,119.36,87.51
2018,12,5,15,15,161.5,87.5,1.1,13.9,128.5,92.78,66.16
2018,12,5,15,30,124.0,80.0,1.1,13.9,106.0,69.62,49.12
2018,12,5,15,45,101.5,64.0,1.05,13.1,82.0,47.27,36.17
2018,12,5,16,0,79.0,48.0,1.0,12.3,58.0,35.16,24.97
2018,12,5,16,15,56.0,32.0,1.05,11.9,38.0,23.8,13.12
2018,12,5,16,30,33.0,16.0,1.1,11.5,18.0,12.28,0.0
2018,12,5,16,45,16.5,8.0,1.15,11.1,9.0,6.29,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,7,15,9.0,3.0,1.45,7.3,3.5,9.51,0.0
2018,12,6,7,30,18.0,6.0,1.7,7.8,7.0,27.17,0.0
2018,12,6,7,45,177.5,19.5,1.95,8.3,43.0,229.73,179.2
2018,12,6,8,0,337.0,33.0,2.2,8.8,79.0,394.68,327.49
2018,12,6,8,15,478.5,40.5,2.2,9.25,130.0,539.58,448.03
2018,12,6,8,30,620.0,48.0,2.2,9.7,181.0,680.64,559.75
2018,12,6,8,45,665.5,52.0,2.2,10.15,220.0,738.51,603.94
2018,12,6,9,0,711.0,56.0,2.2,10.6,259.0,794.68,645.38
2018,12,6,9,15,741.5,58.5,2.2,11.15,294.5,832.24,671.26
2018,12,6,9,30,772.0,61.0,2.2,11.7,330.0,867.01,694.3
2018,12,6,9,45,793.5,62.5,2.15,12.25,360.5,888.55,706.71
2018,12,6,10,0,815.0,64.0,2.1,12.8,391.0,906.73,716.5
2018,12,6,10,15,828.5,66.0,2.05,13.25,415.5,914.3,718.94
2018,12,6,10,30,842.0,68.0,2.0,13.7,440.0,918.24,718.94
2018,12,6,10,45,850.5,69.0,1.9,14.15,458.0,901.69,704.2
2018,12,6,11,0,859.0,70.0,1.8,14.6,476.0,892.52,695.0
2018,12,6,11,15,864.0,71.0,1.75,14.85,487.0,876.63,682.28
2018,12,6,11,30,869.0,72.0,1.7,15.1,498.0,857.31,667.4
2018,12,6,11,45,870.5,72.0,1.6,15.4,501.5,830.42,646.71
2018,12,6,12,0,872.0,72.0,1.5,15.7,505.0,800.48,624.07
2018,12,6,12,15,870.5,72.0,1.55,15.85,501.0,765.26,599.73
2018,12,6,12,30,869.0,72.0,1.6,16.0,497.0,727.43,573.35
2018,12,6,12,45,863.5,71.5,1.6,16.15,486.0,683.83,541.59
2018,12,6,13,0,858.0,71.0,1.6,16.3,475.0,638.32,506.28
2018,12,6,13,15,849.0,70.0,1.6,16.3,456.5,592.72,470.17
2018,12,6,13,30,840.0,69.0,1.6,16.3,438.0,540.9,428.42
2018,12,6,13,45,826.0,67.5,1.65,16.3,413.0,485.21,382.68
2018,12,6,14,0,812.0,66.0,1.7,16.3,388.0,429.42,335.35
2018,12,6,14,15,791.5,63.5,1.65,16.2,357.0,370.36,283.94
2018,12,6,14,30,771.0,61.0,1.6,16.1,326.0,312.52,232.35
2018,12,6,14,45,741.5,58.5,1.55,15.95,290.5,253.82,179.82
2018,12,6,15,0,712.0,56.0,1.5,15.8,255.0,197.93,130.3
2018,12,6,15,15,667.5,51.5,1.5,15.8,216.0,141.26,83.63
2018,12,6,15,30,623.0,47.0,1.5,15.8,177.0,89.82,47.6
2018,12,6,15,45,553.5,41.5,1.15,14.55,138.0,39.75,29.34
2018,12,6,16,0,484.0,36.0,0.8,13.3,99.0,30.2,20.57
2018,12,6,16,15,360.5,28.0,0.8,12.95,65.0,23.34,12.67
2018,12,6,16,30,237.0,20.0,0.8,12.6,31.0,16.68,0.0
2018,12,6,16,45,118.5,10.0,0.85,12.25,15.5,7.87,0.0
2018,12,6,17,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.8,7.25,13.0,57.86,0.0
2018,12,7,7,30,126.0,20.0,0.8,7.6,26.0,163.13,0.0
2018,12,7,7,45,199.0,32.5,0.85,7.9,53.5,268.69,205.01
2018,12,7,8,0,272.0,45.0,0.9,8.2,81.0,350.73,289.01
2018,12,7,8,15,327.5,55.5,1.0,8.6,114.0,417.73,347.83
2018,12,7,8,30,383.0,66.0,1.1,9.0,147.0,486.79,405.47
2018,12,7,8,45,442.0,72.5,1.25,9.4,184.0,553.94,459.7
2018,12,7,9,0,501.0,79.0,1.4,9.8,221.0,630.34,519.17
2018,12,7,9,15,449.5,97.5,1.3,10.15,237.5,598.82,493.03
2018,12,7,9,30,398.0,116.0,1.2,10.5,254.0,572.19,471.1
2018,12,7,9,45,405.5,127.0,1.15,10.85,278.0,590.5,483.57
2018,12,7,10,0,413.0,138.0,1.1,11.2,302.0,606.76,493.71
2018,12,7,10,15,446.0,140.0,1.0,11.8,327.5,634.48,511.99
2018,12,7,10,30,479.0,142.0,0.9,12.4,353.0,659.71,527.77
2018,12,7,10,45,630.5,116.0,0.8,13.0,405.5,770.52,603.95
2018,12,7,11,0,782.0,90.0,0.7,13.6,458.0,857.14,658.71
2018,12,7,11,15,832.5,80.5,0.65,14.2,480.0,870.65,663.62
2018,12,7,11,30,883.0,71.0,0.6,14.8,502.0,868.62,659.23
2018,12,7,11,45,885.5,70.5,0.6,15.4,505.5,841.67,639.47
2018,12,7,12,0,888.0,70.0,0.6,16.0,509.0,811.56,618.03
2018,12,7,12,15,887.0,70.0,0.65,16.25,505.5,776.29,594.73
2018,12,7,12,30,886.0,70.0,0.7,16.5,502.0,738.32,569.39
2018,12,7,12,45,881.5,69.0,0.8,16.8,490.5,694.25,539.68
2018,12,7,13,0,877.0,68.0,0.9,17.1,479.0,648.15,505.89
2018,12,7,13,15,868.0,67.0,0.95,17.1,460.5,597.55,467.64
2018,12,7,13,30,859.0,66.0,1.0,17.1,442.0,545.77,427.21
2018,12,7,13,45,845.0,64.5,1.05,17.1,417.0,492.61,384.22
2018,12,7,14,0,831.0,63.0,1.1,17.1,392.0,435.93,337.04
2018,12,7,14,15,810.0,61.5,1.05,16.9,361.0,376.73,286.27
2018,12,7,14,30,789.0,60.0,1.0,16.7,330.0,318.71,235.18
2018,12,7,14,45,758.5,57.0,1.0,16.55,294.0,258.26,181.84
2018,12,7,15,0,728.0,54.0,1.0,16.4,258.0,200.73,131.37
2018,12,7,15,15,683.5,50.5,1.0,16.4,219.0,143.98,84.78
2018,12,7,15,30,639.0,47.0,1.0,16.4,180.0,92.39,48.67
2018,12,7,15,45,568.5,41.5,0.9,15.15,140.0,44.09,27.15
2018,12,7,16,0,498.0,36.0,0.8,13.9,100.0,30.27,20.58
2018,12,7,16,15,373.0,28.0,0.85,13.55,65.5,23.38,12.65
2018,12,7,16,30,248.0,20.0,0.9,13.2,31.0,16.7,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.8,15.5,7.87,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.2,6.0,16.0,105.73,0.0
2018,12,8,7,30,247.0,20.0,1.2,6.6,32.0,259.99,0.0
2018,12,8,7,45,373.0,28.5,1.2,7.25,67.0,412.72,308.85
2018,12,8,8,0,499.0,37.0,1.2,7.9,102.0,542.96,438.08
2018,12,8,8,15,570.0,42.5,1.3,8.4,142.0,624.96,508.16
2018,12,8,8,30,641.0,48.0,1.4,8.9,182.0,698.71,567.74
2018,12,8,8,45,686.5,51.5,1.5,9.45,221.5,756.51,612.49
2018,12,8,9,0,732.0,55.0,1.6,10.0,261.0,812.4,653.86
2018,12,8,9,15,762.5,58.0,1.65,10.7,297.0,850.93,680.17
2018,12,8,9,30,793.0,61.0,1.7,11.4,333.0,886.63,703.64
2018,12,8,9,45,815.5,62.0,1.8,12.1,364.0,908.66,717.42
2018,12,8,10,0,838.0,63.0,1.9,12.8,395.0,927.22,728.62
2018,12,8,10,15,841.0,66.5,1.95,13.3,417.5,926.79,726.39
2018,12,8,10,30,844.0,70.0,2.0,13.8,440.0,922.79,721.93
2018,12,8,10,45,864.0,69.5,2.05,14.35,461.5,915.21,714.95
2018,12,8,11,0,884.0,69.0,2.1,14.9,483.0,914.57,712.99
2018,12,8,11,15,889.5,69.5,2.05,15.1,494.5,898.16,699.94
2018,12,8,11,30,895.0,70.0,2.0,15.3,506.0,878.23,684.75
2018,12,8,11,45,882.5,73.5,1.95,15.5,506.0,843.39,659.23
2018,12,8,12,0,870.0,77.0,1.9,15.7,506.0,814.42,638.06
2018,12,8,12,15,872.5,76.0,1.9,15.75,503.5,780.56,614.17
2018,12,8,12,30,875.0,75.0,1.9,15.8,501.0,743.76,588.11
2018,12,8,12,45,798.5,88.0,1.85,15.85,470.0,665.26,529.49
2018,12,8,13,0,722.0,101.0,1.8,15.9,439.0,592.67,473.24
2018,12,8,13,15,785.5,86.5,1.75,15.85,441.0,574.71,458.47
2018,12,8,13,30,849.0,72.0,1.7,15.8,443.0,551.4,437.98
2018,12,8,13,45,833.5,70.5,1.65,15.8,417.5,494.55,390.68
2018,12,8,14,0,818.0,69.0,1.6,15.8,392.0,437.73,342.28
2018,12,8,14,15,796.5,66.5,1.45,15.55,360.5,377.95,290.31
2018,12,8,14,30,775.0,64.0,1.3,15.3,329.0,319.48,238.27
2018,12,8,14,45,743.5,61.0,1.15,15.1,293.0,259.49,184.75
2018,12,8,15,0,712.0,58.0,1.0,14.9,257.0,202.55,134.38
2018,12,8,15,15,665.5,54.0,1.0,14.9,218.0,145.93,87.66
2018,12,8,15,30,619.0,50.0,1.0,14.9,179.0,92.28,49.29
2018,12,8,15,45,536.0,44.5,1.0,13.65,138.5,44.34,26.99
2018,12,8,16,0,453.0,39.0,1.0,12.4,98.0,32.51,22.65
2018,12,8,16,15,325.0,29.5,1.05,11.9,63.5,24.48,13.61
2018,12,8,16,30,197.0,20.0,1.1,11.4,29.0,16.6,0.0
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,7.87,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
