Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,15,400.5,37.5,1.05,6.25,100.0,458.83,378.36
2018,12,29,8,30,586.0,42.0,1.1,6.8,146.0,631.34,516.32
2018,12,29,8,45,658.5,43.5,1.15,7.35,187.5,711.92,578.77
2018,12,29,9,0,731.0,45.0,1.2,7.9,229.0,791.25,638.08
2018,12,29,9,15,762.0,48.5,1.3,8.5,266.0,832.52,667.97
2018,12,29,9,30,793.0,52.0,1.4,9.1,303.0,871.34,695.29
2018,12,29,9,45,813.0,54.5,1.5,9.7,335.5,895.14,711.11
2018,12,29,10,0,833.0,57.0,1.6,10.3,368.0,904.66,716.57
2018,12,29,10,15,847.5,58.5,1.65,10.75,394.5,914.95,722.29
2018,12,29,10,30,862.0,60.0,1.7,11.2,421.0,921.78,725.5
2018,12,29,10,45,871.0,61.5,1.75,11.65,441.5,919.76,722.59
2018,12,29,11,0,880.0,63.0,1.8,12.1,462.0,914.13,717.34
2018,12,29,11,15,886.0,64.0,1.9,12.4,475.5,901.41,708.26
2018,12,29,11,30,892.0,65.0,2.0,12.7,489.0,885.14,696.78
2018,12,29,11,45,894.5,65.0,2.1,13.05,495.0,861.02,679.65
2018,12,29,12,0,897.0,65.0,2.2,13.4,501.0,833.65,660.22
2018,12,29,12,15,894.0,66.0,2.25,13.55,499.5,799.98,636.24
2018,12,29,12,30,891.0,67.0,2.3,13.7,498.0,763.59,610.2
2018,12,29,12,45,884.0,67.0,2.35,13.85,488.5,720.61,579.11
2018,12,29,13,0,877.0,67.0,2.4,14.0,479.0,675.63,545.23
2018,12,29,13,15,868.5,66.5,2.35,14.0,463.0,627.38,506.67
2018,12,29,13,30,860.0,66.0,2.3,14.0,447.0,577.73,466.12
2018,12,29,13,45,847.0,65.5,2.3,14.0,424.5,527.7,424.29
2018,12,29,14,0,834.0,65.0,2.3,14.0,402.0,473.21,377.81
2018,12,29,14,15,815.0,63.0,2.1,13.8,373.0,414.48,326.49
2018,12,29,14,30,796.0,61.0,1.9,13.6,344.0,356.55,274.61
2018,12,29,14,45,701.5,66.5,1.7,13.4,298.0,283.89,211.96
2018,12,29,15,0,607.0,72.0,1.5,13.2,252.0,219.66,157.03
2018,12,29,15,15,459.5,74.5,1.5,13.2,200.0,154.15,105.17
2018,12,29,15,30,312.0,77.0,1.5,13.2,148.0,102.59,67.96
2018,12,29,15,45,275.5,64.5,1.15,12.15,118.0,67.19,42.94
2018,12,29,16,0,239.0,52.0,0.8,11.1,88.0,38.75,28.67
2018,12,29,16,15,254.0,38.0,0.8,10.95,65.5,28.86,19.09
2018,12,29,16,30,269.0,24.0,0.8,10.8,43.0,19.85,6.19
2018,12,29,16,45,149.5,14.0,0.75,10.6,23.0,11.02,0.0
2018,12,29,17,0,30.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.7,10.35,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,1.45,6.35,3.5,0.0,0.0
2018,12,30,7,30,31.0,7.0,1.6,6.5,7.0,30.31,0.0
2018,12,30,7,45,119.0,21.0,1.75,6.7,31.0,162.1,10.63
2018,12,30,8,0,207.0,35.0,1.9,6.9,55.0,280.16,220.72
2018,12,30,8,15,292.0,44.5,1.85,7.0,88.0,367.8,307.33
2018,12,30,8,30,377.0,54.0,1.8,7.1,121.0,465.02,391.09
2018,12,30,8,45,408.5,63.5,1.8,7.25,152.5,506.91,427.32
2018,12,30,9,0,440.0,73.0,1.8,7.4,184.0,552.93,465.33
2018,12,30,9,15,578.5,69.5,1.75,7.65,238.5,693.04,573.92
2018,12,30,9,30,717.0,66.0,1.7,7.9,293.0,816.62,664.01
2018,12,30,9,45,765.0,64.5,1.6,8.15,330.0,862.68,693.85
2018,12,30,10,0,813.0,63.0,1.5,8.4,367.0,905.17,720.91
2018,12,30,10,15,832.5,64.0,1.35,8.8,394.5,919.82,726.46
2018,12,30,10,30,852.0,65.0,1.2,9.2,422.0,930.81,729.47
2018,12,30,10,45,866.5,65.5,1.0,9.55,444.0,921.77,717.71
2018,12,30,11,0,881.0,66.0,0.8,9.9,466.0,919.97,711.06
2018,12,30,11,15,842.0,75.5,0.95,10.4,467.0,887.53,689.85
2018,12,30,11,30,803.0,85.0,1.1,10.9,468.0,842.13,659.59
2018,12,30,11,45,855.0,75.0,1.2,11.4,487.5,850.1,665.75
2018,12,30,12,0,907.0,65.0,1.3,11.9,507.0,843.17,660.82
2018,12,30,12,15,904.5,66.0,1.55,12.25,505.5,809.63,639.41
2018,12,30,12,30,902.0,67.0,1.8,12.6,504.0,773.3,615.53
2018,12,30,12,45,895.5,67.5,2.05,12.95,495.0,730.87,586.42
2018,12,30,13,0,889.0,68.0,2.3,13.3,486.0,686.34,554.05
2018,12,30,13,15,880.5,67.5,2.35,13.45,470.0,637.55,515.36
2018,12,30,13,30,872.0,67.0,2.4,13.6,454.0,587.32,474.54
2018,12,30,13,45,858.5,66.0,2.45,13.75,431.0,535.9,431.54
2018,12,30,14,0,845.0,65.0,2.5,13.9,408.0,480.04,383.85
2018,12,30,14,15,825.5,63.5,2.35,13.8,379.0,420.99,332.19
2018,12,30,14,30,806.0,62.0,2.2,13.7,350.0,362.74,279.95
2018,12,30,14,45,777.5,60.0,2.05,13.6,315.5,302.35,225.27
2018,12,30,15,0,749.0,58.0,1.9,13.5,281.0,244.38,172.43
2018,12,30,15,15,709.5,54.0,1.9,13.5,242.5,185.27,120.39
2018,12,30,15,30,670.0,50.0,1.9,13.5,204.0,130.54,75.67
2018,12,30,15,45,542.5,48.5,1.5,12.15,157.5,74.51,40.37
2018,12,30,16,0,415.0,47.0,1.1,10.8,111.0,38.54,28.54
2018,12,30,16,15,299.5,37.0,1.15,10.35,75.5,30.3,20.45
2018,12,30,16,30,184.0,27.0,1.2,9.9,40.0,20.51,7.39
2018,12,30,16,45,104.0,15.0,1.25,9.45,21.5,11.8,0.0
2018,12,30,17,0,24.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,30,17,15,12.0,1.5,1.35,8.85,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.6,4.95,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.9,4.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.3,4.95,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.4,5.2,13.0,134.97,0.0
2018,12,31,7,45,326.5,18.5,4.45,5.5,43.5,322.44,17.45
2018,12,31,8,0,495.0,26.0,4.5,5.8,74.0,504.72,397.39
2018,12,31,8,15,538.5,33.0,4.65,6.3,108.5,564.77,471.22
2018,12,31,8,30,582.0,40.0,4.8,6.8,143.0,625.18,527.59
2018,12,31,8,45,659.0,43.5,4.95,7.3,187.5,712.13,601.16
2018,12,31,9,0,736.0,47.0,5.1,7.8,232.0,798.77,671.34
2018,12,31,9,15,794.5,46.5,5.3,8.3,274.5,850.43,712.16
2018,12,31,9,30,853.0,46.0,5.5,8.8,317.0,909.51,757.47
2018,12,31,9,45,872.5,49.0,5.75,9.3,351.0,934.03,775.54
2018,12,31,10,0,892.0,52.0,6.0,9.8,385.0,955.2,790.77
2018,12,31,10,15,907.0,53.0,6.0,10.15,413.0,965.39,796.35
2018,12,31,10,30,922.0,54.0,6.0,10.5,441.0,971.91,799.15
2018,12,31,10,45,931.5,55.5,6.05,10.8,462.5,970.07,796.16
2018,12,31,11,0,941.0,57.0,6.1,11.1,484.0,964.36,790.41
2018,12,31,11,15,946.5,57.5,6.05,11.3,498.0,949.68,777.76
2018,12,31,11,30,952.0,58.0,6.0,11.5,512.0,931.26,762.51
2018,12,31,11,45,954.0,59.0,6.0,11.7,519.0,906.77,743.12
2018,12,31,12,0,956.0,60.0,6.0,11.9,526.0,878.77,721.21
2018,12,31,12,15,953.5,61.0,5.95,12.0,525.0,843.78,694.07
2018,12,31,12,30,951.0,62.0,5.9,12.1,524.0,805.83,664.7
2018,12,31,12,45,944.0,63.0,5.9,12.2,515.0,761.86,630.82
2018,12,31,13,0,937.0,64.0,5.9,12.3,506.0,715.65,594.42
2018,12,31,13,15,929.5,63.5,5.9,12.3,490.0,665.41,552.56
2018,12,31,13,30,922.0,63.0,5.9,12.3,474.0,613.51,508.41
2018,12,31,13,45,910.5,61.5,5.9,12.3,450.5,556.99,459.45
2018,12,31,14,0,899.0,60.0,5.9,12.3,427.0,499.74,408.61
2018,12,31,14,15,882.0,58.0,5.7,12.15,397.0,439.19,353.72
2018,12,31,14,30,865.0,56.0,5.5,12.0,367.0,379.06,297.95
2018,12,31,14,45,840.0,54.0,5.35,11.85,332.0,317.15,240.05
2018,12,31,15,0,815.0,52.0,5.2,11.7,297.0,256.56,183.16
2018,12,31,15,15,777.5,49.5,5.2,11.7,257.5,195.3,127.63
2018,12,31,15,30,740.0,47.0,5.2,11.7,218.0,138.03,79.7
2018,12,31,15,45,408.5,47.5,2.95,12.2,139.0,66.11,37.35
2018,12,31,16,0,77.0,48.0,0.7,12.7,60.0,35.88,26.02
2018,12,31,16,15,48.5,37.5,0.7,12.35,44.0,28.01,18.41
2018,12,31,16,30,20.0,27.0,0.7,12.0,28.0,20.1,7.71
2018,12,31,16,45,20.5,15.0,0.7,11.65,15.5,11.8,0.0
2018,12,31,17,0,21.0,3.0,0.7,11.3,3.0,0.0,0.0
2018,12,31,17,15,10.5,1.5,0.7,11.2,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
